"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/09/12 09:22:01","66.9345","118.1","218.03","550","60.0","20"
"05/09/12 09:27:00","66.9438","121.9","217.79","567","60.03","20"
"05/09/12 09:32:00","66.9534","124.4","217.61","578","60.03","20"
"05/09/12 09:37:00","66.9632","125.5","217.64","582","60.03","21"
"05/09/12 09:42:00","66.9731","129.3","217.6","599","60.03","20"
"05/09/12 09:47:00","66.9833","131.4","217.79","610","60.03","20"
"05/09/12 09:51:59","66.9935","132.8","217.51","616","60.0","22"
"05/09/12 09:57:00","67.004","136.6","218.51","630","60.07","21"
"05/09/12 10:01:59","67.0148","139.2","218.87","642","60.03","22"
"05/09/12 10:07:00","67.0257","141.4","218.26","644","59.96","22"
"05/09/12 10:11:59","67.0367","144.9","218.43","665","60.03","22"
"05/09/12 10:17:00","67.0481","146.7","218.47","672","60.0","22"
"05/09/12 10:22:00","67.0595","145.9","218.19","671","60.03","22"
"05/09/12 10:27:00","67.0711","147.6","218.73","672","60.0","23"
"05/09/12 10:31:59","67.0825","150.0","218.39","679","60.0","23"
"05/09/12 10:36:59","67.0943","151.1","218.6","690","60.03","23"
"05/09/12 10:42:00","67.1062","152.8","219.05","696","60.03","23"
"05/09/12 10:47:00","67.1182","154.7","218.61","706","60.0","23"
"05/09/12 10:52:00","67.1303","155.6","218.88","705","60.03","23"
"05/09/12 10:57:00","67.1424","156.0","219.0","704","60.03","23"
"05/09/12 11:02:00","67.1546","158.2","219.42","714","60.03","23"
"05/09/12 11:07:01","67.1671","161.4","218.59","734","60.0","23"
"05/09/12 11:11:59","67.1796","161.0","218.77","734","60.07","23"
"05/09/12 11:17:00","67.1796","160.9","218.87","727","60.03","23"
"05/09/12 11:22:00","67.1922","163.7","218.89","740","60.03","23"
"05/09/12 11:26:59","67.2049","163.7","219.29","737","60.03","23"
"05/09/12 11:32:00","67.2178","164.4","218.59","745","60.0","24"
"05/09/12 11:37:00","67.2306","164.0","218.04","742","60.0","24"
"05/09/12 11:41:59","67.2433","163.7","218.41","744","60.07","25"
"05/09/12 11:47:01","67.2561","165.8","218.13","753","60.03","26"
"05/09/12 11:52:00","67.269","165.1","218.49","748","60.0","26"
"05/09/12 11:56:59","67.2821","167.6","218.29","760","60.03","26"
"05/09/12 12:01:59","67.2953","169.8","218.94","765","60.03","26"
"05/09/12 12:07:00","67.3086","167.9","218.5","757","60.0","27"
"05/09/12 12:11:59","67.3217","171.2","218.73","775","60.0","26"
"05/09/12 12:17:00","67.3351","172.9","219.13","778","60.03","25"
"05/09/12 12:22:00","67.3483","167.8","218.8","757","60.03","26"
"05/09/12 12:26:59","67.3614","168.9","218.89","764","60.03","26"
"05/09/12 12:31:59","67.3745","169.8","218.71","765","60.0","26"
"05/09/12 12:37:01","67.3877","166.4","219.04","756","60.03","27"
"05/09/12 12:41:59","67.4006","167.4","217.88","760","60.0","26"
"05/09/12 12:46:59","67.4137","167.7","218.3","761","60.03","26"
"05/09/12 12:52:00","67.4269","168.1","217.38","759","60.03","26"
"05/09/12 12:57:00","67.4399","167.9","219.03","758","60.0","26"
"05/09/12 13:02:01","67.453","168.1","219.33","757","60.0","26"
"05/09/12 13:06:59","67.4659","164.2","218.29","744","60.03","26"
"05/09/12 13:12:00","67.4786","163.3","219.05","740","60.03","27"
"05/09/12 13:17:00","67.4913","162.9","217.56","740","60.03","27"
"05/09/12 13:22:01","67.504","162.0","217.45","740","60.03","27"
"05/09/12 13:27:00","67.5167","162.5","218.12","742","60.03","27"
"05/09/12 13:31:59","67.5291","160.9","217.29","735","60.03","27"
"05/09/12 13:37:00","67.5418","160.8","218.1","731","60.03","27"
"05/09/12 13:42:00","67.5542","159.2","218.05","729","60.03","27"
"05/09/12 13:47:00","67.5666","160.3","217.46","730","60.03","27"
"05/09/12 13:52:01","67.579","157.0","217.17","719","60.03","27"
"05/09/12 13:57:00","67.5911","155.8","218.41","708","60.03","27"
"05/09/12 14:01:59","67.6032","155.6","217.56","712","60.0","26"
"05/09/12 14:06:59","67.6153","153.4","217.51","702","60.03","26"
"05/09/12 14:12:00","67.6272","153.4","217.74","696","60.0","26"
"05/09/12 14:16:59","67.639","150.8","217.99","688","60.03","26"
"05/09/12 14:22:01","67.6508","149.9","218.12","685","60.03","25"
"05/09/12 14:26:59","67.6623","148.2","218.82","675","60.03","25"
"05/09/12 14:31:59","67.6737","145.3","217.97","665","60.03","26"
"05/09/12 14:37:00","67.6849","143.4","218.35","659","60.03","26"
"05/09/12 14:42:00","67.6961","141.6","217.95","652","60.0","26"
"05/09/12 14:46:59","67.707","140.7","217.82","650","60.03","26"
"05/09/12 14:52:01","67.718","140.5","217.06","645","60.03","25"
"05/09/12 14:57:00","67.7288","136.6","217.53","633","60.03","25"
"05/09/12 15:02:00","67.7392","134.2","217.76","623","60.03","25"
"05/09/12 15:07:00","67.7496","132.5","216.84","614","60.0","25"
"05/09/12 15:12:00","67.7598","128.5","218.13","592","60.03","26"
"05/09/12 15:17:00","67.7697","125.8","217.76","585","60.03","26"
"05/09/12 15:22:01","67.7795","124.5","217.63","579","60.03","26"
"05/09/12 15:26:59","67.7891","122.0","218.34","569","60.03","25"
"05/09/12 15:32:01","67.7986","119.9","217.81","562","60.03","25"
"05/09/12 15:37:00","67.8078","117.6","218.02","549","60.03","25"
"05/09/12 15:41:59","67.8168","114.1","217.82","529","60.0","26"
"05/09/12 15:47:00","67.8257","111.9","217.63","525","60.0","26"
"05/09/12 15:52:00","67.8343","110.0","218.47","511","60.03","25"
"05/09/12 15:57:00","67.8427","107.1","218.37","505","60.03","25"
"05/09/12 16:02:00","67.8509","104.5","218.2","490","60.03","25"
"05/09/12 16:07:00","67.8589","101.2","217.96","479","60.03","25"
"05/09/12 16:12:00","67.8666","97.5","217.9","466","60.03","25"
"05/09/12 16:17:00","67.8741","94.8","217.52","449","60.0","25"
"05/09/12 16:22:01","67.8813","91.8","216.93","440","60.03","24"
"05/09/12 16:27:00","67.8883","88.3","217.24","426","60.03","24"
"05/09/12 16:32:00","67.8951","85.9","216.93","417","60.03","24"
"05/09/12 16:36:59","67.9016","82.9","216.46","401","60.03","23"
"05/09/12 16:41:59","67.9079","79.2","216.36","388","60.03","23"
"05/09/12 16:47:00","67.9139","75.7","216.12","373","60.03","23"
"05/09/12 16:52:00","67.9196","72.3","215.83","353","60.0","23"
"05/09/12 16:57:00","67.9251","68.2","216.79","339","60.03","22"
"05/09/12 17:02:00","67.9303","64.5","216.49","322","60.03","22"
"05/09/12 17:07:00","67.935","42.0","215.81","389","60.0","22"
"05/09/12 17:12:03","67.9389","44.0","215.64","318","60.03","22"
"05/09/12 17:17:04","67.9428","45.8","215.41","86","60.0","22"
"05/09/12 17:22:03","67.9466","50.1","215.79","343","60.03","22"
"05/09/12 17:27:04","67.9503","47.8","215.33","327","60.03","22"
"05/09/12 17:32:05","67.9535","35.1","214.86","186","60.0","22"
"05/09/12 17:37:04","67.9565","36.3","214.87","83","60.03","21"
"05/09/12 17:42:03","67.9591","36.8","214.1","74","60.03","21"
"05/09/12 17:47:04","67.9614","31.9","214.95","222","60.03","20"
"05/09/12 17:52:04","67.9632","21.8","214.79","38","60.03","19"
"05/09/12 17:57:05","67.9649","26.4","214.98","28","60.03","19"
"05/09/12 18:02:03","67.9663","16.1","214.11","5","60.03","19"
"05/09/12 18:07:05","67.9675","17.2","214.35","78","60.0","18"
"05/09/12 18:12:04","67.9684","13.1","214.4","136","60.03","18"
"05/09/12 18:17:04","67.9692","13.2","214.21","1","60.03","18"
"05/09/12 18:22:03","67.9697","12.1","213.55","188","60.0","18"
"05/09/12 18:27:04","67.9702","5.4","213.4","221","60.03","18"
"05/09/12 18:32:03","67.9706","0.0","214.28","0","60.0","17"
"05/09/12 18:37:04","67.971","0.0","214.28","0","60.03","17"
"05/09/12 18:42:05","67.9713","8.2","213.74","0","60.07","17"
"05/09/12 18:47:03","67.9717","10.8","214.07","0","60.03","17"
"05/09/12 18:52:04","67.972","1.2","212.97","0","60.03","17"
"05/09/12 18:57:05","67.9723","8.4","213.55","0","60.0","17"
"05/09/12 19:02:03","67.9725","0.0","213.43","71","60.03","17"
"05/09/12 19:07:05","67.9728","0.0","214.12","0","60.0","17"
"05/09/12 19:12:04","67.973","0.0","213.8","0","60.0","17"
"05/09/12 19:17:04","67.9732","0.0","213.29","0","60.0","16"
"05/09/12 19:27:05","67.9735","0.0","213.89","0","60.03","15"
"05/10/12 06:17:07","67.9738","0.0","213.25","0","60.03","12"
"05/10/12 06:22:04","67.974","0.0","213.32","0","60.03","13"
"05/10/12 06:27:05","67.9743","10.4","213.97","44","60.03","13"
"05/10/12 06:32:05","67.9747","0.0","213.44","0","60.03","13"
"05/10/12 06:37:04","67.9753","15.4","213.79","0","60.03","13"
"05/10/12 06:42:04","67.976","0.0","213.5","0","60.03","13"
"05/10/12 06:47:04","67.977","6.5","213.65","1","60.03","14"
"05/10/12 06:52:04","67.9781","16.8","213.28","3","60.03","14"
"05/10/12 06:57:04","67.9795","19.2","213.94","157","60.07","15"
"05/10/12 07:02:05","67.9812","22.3","214.69","14","60.0","15"
"05/10/12 07:07:05","67.9828","12.4","214.09","135","60.0","15"
"05/10/12 07:12:05","67.9843","21.1","215.38","248","60.0","15"
"05/10/12 07:17:04","67.9859","29.9","215.28","44","60.0","16"
"05/10/12 07:22:05","67.9878","43.2","214.66","148","60.03","16"
"05/10/12 07:27:04","67.9909","47.4","214.95","291","60.03","17"
"05/10/12 07:32:05","67.9942","40.2","214.46","157","60.03","17"
"05/10/12 07:37:04","67.9979","50.3","214.06","365","60.03","17"
"05/10/12 07:42:04","68.0017","54.5","213.87","242","60.0","18"
"05/10/12 07:47:05","68.0057","47.4","214.28","341","60.0","18"
"05/10/12 07:52:04","68.0095","41.2","215.57","347","60.07","18"
"05/10/12 07:57:05","68.0134","47.1","215.65","120","60.0","19"
"05/10/12 08:02:05","68.0174","42.9","216.31","402","60.03","19"
"05/10/12 08:07:04","68.0216","52.5","215.7","96","60.03","19"
"05/10/12 08:12:05","68.026","64.3","216.04","391","60.03","20"
"05/10/12 08:17:05","68.0307","77.8","215.36","383","60.0","20"
"05/10/12 08:22:05","68.0369","81.7","215.12","399","60.0","20"
"05/10/12 08:27:06","68.0434","84.9","214.36","414","60.03","20"
"05/10/12 08:32:05","68.0501","88.1","214.6","430","60.03","20"
"05/10/12 08:37:04","68.0571","91.3","215.35","440","60.0","21"
"05/10/12 08:42:05","68.0643","94.9","215.27","453","60.03","21"
"05/10/12 08:47:05","68.0718","97.5","214.49","470","60.03","22"
"05/10/12 08:52:05","68.0795","100.5","214.6","484","60.07","22"
"05/10/12 08:57:05","68.0874","104.0","215.9","493","60.03","22"
"05/10/12 09:02:05","68.0957","106.9","215.9","505","60.03","23"
"05/10/12 09:07:05","68.1041","109.1","216.02","520","60.03","23"
"05/10/12 09:12:05","68.1127","111.6","215.66","526","60.03","23"
"05/10/12 09:17:05","68.1215","114.6","216.95","534","60.03","24"
"05/10/12 09:22:05","68.1305","117.9","217.36","547","60.03","24"
"05/10/12 09:27:05","68.1398","120.0","217.4","560","60.03","24"
"05/10/12 09:32:04","68.1491","122.5","217.59","574","60.03","24"
"05/10/12 09:37:05","68.1589","125.0","217.0","582","60.03","24"
"05/10/12 09:42:04","68.1686","126.9","217.6","588","60.0","24"
"05/10/12 09:47:04","68.1786","129.3","216.91","601","60.0","25"
"05/10/12 09:52:05","68.1888","131.7","217.1","612","60.03","25"
"05/10/12 09:57:04","68.1991","133.1","217.24","616","60.03","25"
"05/10/12 10:02:04","68.2095","135.3","217.63","627","60.03","26"
"05/10/12 10:07:04","68.2202","137.2","217.64","633","60.0","26"
"05/10/12 10:12:05","68.2309","139.6","217.28","643","60.03","26"
"05/10/12 10:17:05","68.2418","141.3","218.14","645","60.0","26"
"05/10/12 10:22:04","68.2528","142.8","218.47","654","60.03","26"
"05/10/12 10:27:04","68.264","143.9","218.51","661","60.0","27"
"05/10/12 10:32:06","68.2752","144.6","218.38","665","60.03","27"
"05/10/12 10:37:05","68.2866","146.2","217.1","666","60.03","28"
"05/10/12 10:42:04","68.298","147.9","217.54","679","60.0","28"
"05/10/12 10:47:05","68.3097","149.9","217.97","687","60.0","28"
"05/10/12 10:52:04","68.3214","151.5","218.36","691","60.07","28"
"05/10/12 10:57:04","68.3332","152.6","218.02","696","60.03","28"
"05/10/12 11:02:05","68.3451","153.5","218.51","698","60.0","28"
"05/10/12 11:07:05","68.3572","154.9","219.38","706","60.03","29"
"05/10/12 11:12:05","68.3692","154.8","218.97","704","60.03","29"
"05/10/12 11:17:04","68.3813","156.2","219.02","706","60.03","29"
"05/10/12 11:22:05","68.3936","157.9","218.88","719","60.03","29"
"05/10/12 11:27:05","68.406","157.9","218.35","716","60.03","29"
"05/10/12 11:32:05","68.4183","158.6","218.53","720","60.0","29"
"05/10/12 11:37:05","68.4307","159.8","218.67","724","60.0","29"
"05/10/12 11:42:06","68.4432","160.3","218.99","729","60.0","30"
"05/10/12 11:47:05","68.4557","160.8","218.94","731","60.03","30"
"05/10/12 11:52:05","68.4683","161.0","219.04","732","60.03","30"
"05/10/12 11:57:06","68.4809","161.4","218.46","735","60.03","30"
"05/10/12 12:02:04","68.4934","161.8","218.34","733","60.0","30"
"05/10/12 12:07:06","68.5061","163.2","218.53","739","60.0","30"
"05/10/12 12:12:04","68.5187","163.6","218.62","742","60.03","30"
"05/10/12 12:17:05","68.5315","162.9","218.8","739","60.03","30"
"05/10/12 12:22:04","68.5442","163.2","218.87","735","60.03","30"
"05/10/12 12:27:05","68.5569","163.3","218.56","739","60.0","30"
"05/10/12 12:32:05","68.5697","163.7","218.77","740","60.03","30"
"05/10/12 12:37:06","68.5824","162.7","218.91","739","60.03","30"
"05/10/12 12:42:05","68.595","161.8","218.99","731","60.03","31"
"05/10/12 12:47:04","68.6077","162.3","218.28","736","60.03","31"
"05/10/12 12:52:04","68.6204","163.0","218.76","738","60.0","30"
"05/10/12 12:57:05","68.633","162.0","218.36","736","60.03","30"
"05/10/12 13:02:05","68.6456","160.2","218.61","730","60.03","31"
"05/10/12 13:07:05","68.6581","160.0","218.25","728","60.0","31"
"05/10/12 13:12:05","68.6705","159.7","218.28","720","60.03","31"
"05/10/12 13:17:05","68.683","159.1","218.26","721","60.03","31"
"05/10/12 13:22:05","68.6953","157.8","218.13","719","60.03","31"
"05/10/12 13:27:05","68.7077","158.3","218.23","722","60.03","31"
"05/10/12 13:32:06","68.72","156.9","218.44","714","60.0","31"
"05/10/12 13:37:05","68.7321","155.7","218.9","706","60.03","31"
"05/10/12 13:42:05","68.7442","155.3","217.99","705","60.03","32"
"05/10/12 13:47:04","68.7562","154.2","219.25","696","60.0","32"
"05/10/12 13:52:05","68.7681","152.1","218.99","690","60.0","32"
"05/10/12 13:57:05","68.7798","150.3","219.5","682","60.03","32"
"05/10/12 14:02:05","68.7916","149.0","219.37","678","60.03","32"
"05/10/12 14:07:04","68.8031","148.0","219.37","675","60.03","32"
"05/10/12 14:12:06","68.8146","146.9","219.18","669","60.0","33"
"05/10/12 14:17:04","68.826","146.0","218.59","668","60.0","32"
"05/10/12 14:22:05","68.8373","144.7","219.47","659","60.03","32"
"05/10/12 14:27:04","68.8485","143.0","218.73","655","60.03","32"
"05/10/12 14:32:05","68.8597","141.4","219.21","642","60.03","32"
"05/10/12 14:37:04","68.8707","139.7","219.08","636","60.0","31"
"05/10/12 14:42:05","68.8815","137.9","218.82","633","60.0","32"
"05/10/12 14:47:04","68.8922","135.9","219.2","626","60.03","31"
"05/10/12 14:52:06","68.9027","133.3","218.6","611","60.03","32"
"05/10/12 14:57:04","68.913","132.4","217.62","610","60.0","31"
"05/10/12 15:02:05","68.9233","131.0","218.74","608","60.03","30"
"05/10/12 15:07:05","68.9334","127.6","218.46","588","60.03","31"
"05/10/12 15:12:04","68.9431","125.7","218.51","583","60.0","31"
"05/10/12 15:17:05","68.9529","123.8","218.21","571","60.03","31"
"05/10/12 15:22:04","68.9625","122.6","218.33","567","60.0","30"
"05/10/12 15:27:05","68.9719","119.2","217.64","555","60.03","31"
"05/10/12 15:32:04","68.9811","117.3","218.12","548","60.0","30"
"05/10/12 15:37:05","68.9902","114.8","218.12","535","60.0","30"
"05/10/12 15:42:06","68.9989","111.7","217.5","525","60.03","30"
"05/10/12 15:47:04","69.0075","109.7","217.73","513","60.03","30"
"05/10/12 15:52:04","69.016","106.9","217.38","504","60.0","30"
"05/10/12 15:57:06","69.0242","104.8","216.99","493","60.07","29"
"05/10/12 16:02:05","69.0323","101.9","217.31","485","60.0","29"
"05/10/12 16:07:05","69.0401","98.8","216.89","467","60.0","29"
"05/10/12 16:12:05","69.0476","95.6","217.71","453","60.07","28"
"05/10/12 16:17:04","69.0549","92.5","217.27","441","60.0","29"
"05/10/12 16:22:05","69.0619","88.4","217.23","427","60.03","29"
"05/10/12 16:27:05","69.0687","85.5","217.94","413","60.03","28"
"05/10/12 16:32:04","69.0752","82.7","217.65","398","60.03","28"
"05/10/12 16:37:06","69.0816","79.4","216.91","386","60.0","28"
"05/10/12 16:42:05","69.0875","76.5","216.5","374","60.0","28"
"05/10/12 16:47:05","69.0934","73.0","216.47","359","60.03","28"
"05/10/12 16:52:05","69.0988","69.7","217.39","344","60.03","28"
"05/10/12 16:57:04","69.1041","65.8","216.72","330","60.03","28"
"05/10/12 17:02:04","69.109","62.0","217.29","318","60.07","28"
"05/10/12 17:07:05","69.1134","36.7","215.97","323","60.03","28"
"05/10/12 17:12:04","69.1173","56.1","215.9","377","60.03","28"
"05/10/12 17:17:04","69.1212","57.7","216.58","166","60.0","28"
"05/10/12 17:22:04","69.1249","53.4","215.93","347","60.03","28"
"05/10/12 17:27:05","69.1284","48.7","216.46","330","60.03","28"
"05/10/12 17:32:05","69.1315","43.3","216.08","244","60.03","28"
"05/10/12 17:37:06","69.1344","36.6","215.7","237","60.03","28"
"05/10/12 17:42:04","69.1369","26.8","215.75","112","60.0","28"
"05/10/12 17:47:05","69.1391","26.6","216.07","12","60.0","28"
"05/10/12 17:52:05","69.141","21.1","215.3","265","60.03","27"
"05/10/12 17:57:06","69.1427","18.5","215.83","157","60.0","27"
"05/10/12 18:02:05","69.1441","13.2","215.51","40","60.03","27"
"05/10/12 18:07:05","69.1452","13.4","216.11","4","60.03","27"
"05/10/12 18:12:04","69.1461","13.0","214.97","23","60.03","26"
"05/10/12 18:17:04","69.1469","0.0","214.55","0","60.0","26"
"05/10/12 18:22:04","69.1474","0.0","214.04","0","60.03","25"
"05/10/12 18:27:05","69.1478","0.0","214.09","62","60.03","24"
"05/10/12 18:32:04","69.1482","0.0","213.88","0","60.03","24"
"05/10/12 18:37:05","69.1485","0.0","214.37","0","60.0","23"
"05/10/12 18:42:05","69.1489","0.0","214.39","0","60.03","22"
"05/10/12 18:47:06","69.1492","10.3","214.33","13","60.03","22"
"05/10/12 18:52:05","69.1494","0.0","213.99","0","60.0","21"
"05/10/12 18:57:06","69.1497","0.0","214.05","0","60.03","21"
"05/10/12 19:02:05","69.1499","0.0","212.76","0","60.0","20"
"05/10/12 19:07:05","69.1501","0.0","213.36","0","60.03","20"
"05/10/12 19:12:05","69.1504","6.3","213.64","146","60.03","20"
"05/10/12 19:17:04","69.1506","0.0","213.58","0","60.03","19"
"05/11/12 06:27:06","69.1514","0.0","213.12","0","60.03","12"
"05/11/12 06:32:04","69.1518","0.0","213.73","0","60.0","13"
"05/11/12 06:37:04","69.1523","14.3","214.31","8","60.03","13"
"05/11/12 06:42:04","69.1531","7.1","214.35","119","60.03","13"
"05/11/12 06:47:05","69.154","10.7","214.06","2","60.03","14"
"05/11/12 06:52:06","69.1552","16.8","214.67","27","60.03","15"
"05/11/12 06:57:05","69.1566","14.7","214.67","109","60.07","15"
"05/11/12 07:02:05","69.1583","13.5","214.27","73","60.0","16"
"05/11/12 07:07:06","69.1602","32.3","214.29","49","60.0","17"
"05/11/12 07:12:06","69.1621","18.9","213.73","116","60.0","17"
"05/11/12 07:17:05","69.1642","26.7","214.82","155","60.03","18"
"05/11/12 07:22:06","69.1669","34.3","215.29","118","60.03","18"
"05/11/12 07:27:04","69.1697","29.6","215.03","88","60.0","19"
"05/11/12 07:32:06","69.1728","42.0","214.99","136","60.0","19"
"05/11/12 07:37:05","69.1765","42.0","215.24","104","60.03","20"
"05/11/12 07:42:04","69.1803","40.3","215.13","374","60.03","20"
"05/11/12 07:47:05","69.1829","34.4","214.13","252","60.0","20"
"05/11/12 07:52:06","69.1866","40.4","215.6","191","60.03","21"
"05/11/12 07:57:04","69.1907","66.3","216.12","171","60.03","22"
"05/11/12 08:02:05","69.195","56.5","215.64","179","60.0","22"
"05/11/12 08:07:05","69.1993","57.5","214.87","395","60.03","23"
"05/11/12 08:12:05","69.2035","69.5","215.57","389","60.0","23"
"05/11/12 08:17:06","69.2093","78.0","215.88","383","60.03","23"
"05/11/12 08:22:06","69.2155","81.5","216.83","397","60.03","24"
"05/11/12 08:27:06","69.2218","75.9","216.19","375","60.0","24"
"05/11/12 08:32:04","69.2278","87.5","216.45","421","60.03","24"
"05/11/12 08:37:05","69.2345","88.8","216.13","429","60.03","25"
"05/11/12 08:42:06","69.2416","89.4","216.35","433","60.03","25"
"05/11/12 08:47:05","69.2488","95.3","216.83","457","60.0","26"
"05/11/12 08:52:06","69.2562","97.2","215.88","465","60.0","26"
"05/11/12 08:57:05","69.2639","99.5","216.19","476","60.0","27"
"05/11/12 09:02:04","69.2717","100.9","216.8","480","60.0","27"
"05/11/12 09:07:06","69.2798","105.2","217.06","497","60.0","27"
"05/11/12 09:12:05","69.2881","108.2","217.47","510","60.03","28"
"05/11/12 09:17:04","69.2966","111.2","217.32","522","60.0","28"
"05/11/12 09:22:04","69.3053","113.0","216.98","531","60.03","28"
"05/11/12 09:27:05","69.3142","116.6","216.06","547","60.07","29"
"05/11/12 09:32:06","69.3234","118.1","217.12","546","60.0","29"
"05/11/12 09:37:06","69.3327","120.8","215.07","567","60.03","29"
"05/11/12 09:42:05","69.3423","124.7","217.29","577","60.03","30"
"05/11/12 09:47:06","69.352","122.4","218.12","566","60.03","30"
"05/11/12 09:52:06","69.3618","126.9","217.76","585","60.0","31"
"05/11/12 09:57:06","69.3712","117.3","216.79","551","60.0","31"
"05/11/12 10:02:05","69.3802","116.1","217.88","541","60.03","31"
"05/11/12 10:07:06","69.3896","123.8","217.86","574","60.03","32"
"05/11/12 10:12:05","69.3995","122.8","217.97","572","60.0","32"
"05/11/12 10:17:05","69.4094","130.3","218.71","600","60.03","32"
"05/11/12 10:22:06","69.4191","122.3","218.37","567","60.0","32"
"05/11/12 10:27:06","69.4285","112.0","218.02","523","60.03","32"
"05/11/12 10:32:05","69.4385","138.9","218.33","633","60.0","33"
"05/11/12 10:37:05","69.4493","141.1","218.21","646","60.0","34"
"05/11/12 10:42:06","69.4605","144.5","218.22","660","60.0","34"
"05/11/12 10:47:04","69.4717","143.5","217.89","665","60.07","35"
"05/11/12 10:52:05","69.4827","141.6","218.07","647","60.0","35"
"05/11/12 10:57:05","69.4939","147.3","219.42","675","60.07","36"
"05/11/12 11:02:05","69.5053","145.6","219.24","661","60.0","36"
"05/11/12 11:07:06","69.5168","147.1","219.26","672","60.03","37"
"05/11/12 11:12:05","69.5283","148.9","218.93","675","60.0","37"
"05/11/12 11:17:05","69.5399","149.8","219.06","686","60.03","37"
"05/11/12 11:22:06","69.5516","149.8","218.7","685","60.0","37"
"05/11/12 11:27:06","69.5633","151.8","218.62","688","60.0","38"
"05/11/12 11:32:06","69.575","152.0","218.88","689","60.0","38"
"05/11/12 11:37:06","69.5866","148.4","218.45","673","59.96","38"
"05/11/12 11:42:05","69.5979","142.1","218.37","647","60.03","37"
"05/11/12 11:47:06","69.609","138.2","219.11","630","60.03","37"
"05/11/12 11:52:06","69.6198","138.0","218.5","630","60.03","37"
"05/11/12 11:57:06","69.6303","133.4","218.3","617","60.07","36"
"05/11/12 12:02:06","69.6407","133.7","217.78","615","60.03","36"
"05/11/12 12:07:05","69.6508","139.6","219.15","638","60.0","36"
"05/11/12 12:12:04","69.6622","140.2","218.9","640","60.03","37"
"05/11/12 12:17:05","69.6736","148.6","218.62","678","60.0","37"
"05/11/12 12:22:05","69.6851","148.3","217.97","679","60.0","38"
"05/11/12 12:27:06","69.6969","153.5","218.84","698","60.03","38"
"05/11/12 12:32:04","69.7089","149.5","217.99","682","60.0","38"
"05/11/12 12:37:04","69.7205","147.0","218.1","670","60.03","38"
"05/11/12 12:42:05","69.7321","151.7","218.75","687","60.0","39"
"05/11/12 12:47:06","69.7437","146.7","218.9","672","60.03","39"
"05/11/12 12:52:06","69.7534","147.5","218.82","672","60.03","39"
"05/11/12 12:57:05","69.7647","146.6","218.75","669","60.0","39"
"05/11/12 13:02:05","69.7767","150.8","219.04","686","60.0","39"
"05/11/12 13:07:06","69.7862","139.4","218.63","638","60.0","38"
"05/11/12 13:12:05","69.7975","144.5","219.37","660","60.03","38"
"05/11/12 13:17:05","69.8079","137.6","218.05","638","60.03","38"
"05/11/12 13:22:05","69.8175","46.0","216.04","109","60.03","37"
"05/11/12 13:27:05","69.821","49.7","216.62","362","60.07","36"
"05/11/12 13:32:06","69.8244","32.9","215.28","84","60.03","34"
"05/11/12 13:37:05","69.8267","30.4","215.58","103","60.03","33"
"05/11/12 13:42:06","69.8284","21.3","214.56","33","60.0","32"
"05/11/12 13:47:05","69.8299","13.8","214.53","73","60.03","31"
"05/11/12 13:57:04","69.8343","37.2","214.91","130","60.0","28"
"05/11/12 14:02:06","69.8384","75.0","216.54","367","60.03","28"
"05/11/12 14:07:05","69.8451","79.3","216.48","387","60.03","28"
"05/11/12 14:12:06","69.8502","39.8","215.33","116","60.03","27"
"05/11/12 14:17:04","69.8537","38.2","215.28","404","60.03","27"
"05/11/12 14:22:04","69.8586","78.4","216.48","383","60.0","27"
"05/11/12 14:27:05","69.8666","125.6","217.92","584","60.03","28"
"05/11/12 14:32:06","69.8751","77.9","216.36","382","60.03","28"
"05/11/12 14:37:06","69.8811","74.1","216.76","365","60.03","27"
"05/11/12 14:42:05","69.8852","45.0","215.13","240","60.0","27"
"05/11/12 14:52:05","69.893","43.7","215.99","244","60.03","27"
"05/11/12 14:57:05","69.8967","52.0","215.96","377","60.0","26"
"05/11/12 15:02:06","69.9004","42.4","216.27","371","60.0","26"
"05/11/12 15:07:05","69.9042","39.2","216.03","267","60.03","26"
"05/11/12 15:12:05","69.9081","57.0","215.8","143","60.0","26"
"05/11/12 15:17:05","69.9117","52.3","215.89","296","60.07","26"
"05/11/12 15:22:06","69.9152","49.5","215.75","245","60.03","26"
"05/11/12 15:27:06","69.9184","34.9","214.92","227","60.03","25"
"05/11/12 15:32:05","69.9215","43.8","215.38","222","60.03","25"
"05/11/12 15:37:05","69.9248","41.3","215.61","389","60.03","25"
"05/11/12 15:42:06","69.9286","42.4","214.35","156","60.03","24"
"05/11/12 15:47:05","69.9326","50.9","215.95","104","60.0","24"
"05/11/12 15:52:06","69.9382","75.1","216.89","371","60.07","24"
"05/11/12 15:57:04","69.9439","71.7","216.89","357","60.03","24"
"05/11/12 16:02:04","69.9491","62.5","216.16","317","60.0","24"
"05/11/12 16:07:05","69.953","56.4","216.31","113","60.03","23"
"05/11/12 16:12:05","69.9569","40.4","215.6","217","60.0","23"
"05/11/12 16:17:05","69.9604","55.0","216.35","80","60.03","23"
"05/11/12 16:22:05","69.9643","55.1","216.37","206","60.03","22"
"05/11/12 16:27:05","69.9681","57.2","216.55","94","60.03","22"
"05/11/12 16:32:06","69.9722","39.0","216.03","202","60.03","22"
"05/11/12 16:37:05","69.976","54.4","216.21","133","60.0","22"
"05/11/12 16:42:04","69.9794","33.5","215.24","96","60.0","21"
"05/11/12 16:47:06","69.9821","36.5","214.61","69","60.03","20"
"05/11/12 16:52:04","69.9845","28.0","214.64","160","60.03","20"
"05/11/12 16:57:06","69.9864","32.4","215.08","80","60.0","19"
"05/11/12 17:02:05","69.9881","23.0","215.04","74","60.03","19"
"05/11/12 17:07:06","69.9897","18.5","214.06","39","60.03","19"
"05/11/12 17:12:05","69.9909","13.2","214.34","66","60.03","18"
"05/11/12 17:17:06","69.9922","12.3","215.23","95","60.03","18"
"05/11/12 17:22:05","69.9934","14.0","214.89","4","60.0","18"
"05/11/12 17:27:05","69.9941","6.9","214.77","256","60.03","17"
"05/11/12 17:32:05","69.9948","12.5","213.86","24","60.0","17"
"05/11/12 17:37:05","69.9952","11.0","214.87","13","60.0","17"
"05/11/12 17:42:05","69.9956","14.4","214.4","0","60.03","16"
"05/11/12 17:47:06","69.9963","14.6","214.63","14","60.0","16"
"05/11/12 17:52:05","69.9973","15.8","214.82","101","60.03","16"
"05/11/12 17:57:06","69.9981","10.7","214.62","10","60.03","16"
"05/11/12 18:02:06","69.9987","0.0","214.66","0","60.03","16"
"05/11/12 18:07:05","69.9992","0.0","214.1","0","60.0","16"
"05/11/12 18:12:06","69.9997","0.0","214.09","0","60.03","16"
"05/11/12 18:17:06","70.0","4.4","214.61","0","60.03","16"
"05/12/12 06:07:05","70.0006","0.0","214.34","0","60.0","11"
"05/12/12 06:12:05","70.0009","11.6","213.86","1","60.03","11"
"05/12/12 06:17:06","70.0013","14.8","213.87","55","60.07","11"
"05/12/12 06:22:06","70.0017","14.4","213.4","101","60.0","11"
"05/12/12 06:27:07","70.0023","0.0","213.19","0","60.0","11"
"05/12/12 06:32:07","70.003","14.4","213.88","4","60.0","11"
"05/12/12 06:37:06","70.004","14.0","213.65","1","60.03","12"
"05/12/12 06:42:05","70.0048","14.7","213.88","30","60.03","12"
"05/12/12 06:47:06","70.0056","14.7","214.15","5","60.03","13"
"05/12/12 06:52:07","70.0065","15.8","213.97","105","60.0","13"
"05/12/12 06:57:05","70.0076","14.7","214.13","20","60.0","13"
"05/12/12 07:02:05","70.0088","13.1","214.25","179","60.03","13"
"05/12/12 07:07:06","70.0101","14.9","213.82","212","60.03","13"
"05/12/12 07:12:06","70.0116","14.9","213.48","14","60.0","14"
"05/12/12 07:17:06","70.0133","20.1","214.24","252","60.0","14"
"05/12/12 07:22:07","70.015","23.4","214.41","63","60.0","14"
"05/12/12 07:27:05","70.0168","35.3","213.65","148","60.0","15"
"05/12/12 07:32:06","70.0187","21.5","214.41","285","60.03","15"
"05/12/12 07:37:05","70.0208","25.6","214.65","144","60.03","15"
"05/12/12 07:42:05","70.0233","32.1","214.23","136","60.03","15"
"05/12/12 07:47:06","70.0262","28.6","214.69","70","60.0","15"
"05/12/12 07:52:06","70.0283","33.2","214.53","95","60.0","15"
"05/12/12 07:57:05","70.0305","25.0","214.33","177","60.03","15"
"05/12/12 08:02:06","70.0326","25.8","214.81","149","60.03","16"
"05/12/12 08:07:05","70.035","27.3","214.12","200","60.0","16"
"05/12/12 08:12:06","70.0377","46.4","214.27","164","60.0","16"
"05/12/12 08:17:07","70.0411","32.9","214.76","280","60.03","17"
"05/12/12 08:22:05","70.0452","43.8","214.98","393","60.03","17"
"05/12/12 08:27:06","70.0516","95.3","216.02","453","60.0","17"
"05/12/12 08:32:06","70.0577","78.2","216.02","382","60.0","18"
"05/12/12 08:37:05","70.0627","75.3","215.76","371","60.0","18"
"05/12/12 08:42:06","70.0683","76.1","215.88","378","60.03","19"
"05/12/12 08:47:06","70.0747","90.1","216.47","431","60.0","19"
"05/12/12 08:52:06","70.0794","49.5","215.33","137","60.03","19"
"05/12/12 08:57:07","70.0867","117.1","217.07","546","60.03","20"
"05/12/12 09:02:06","70.096","123.9","217.51","576","59.96","21"
"05/12/12 09:07:06","70.1046","106.9","217.28","502","60.0","22"
"05/12/12 09:12:06","70.1126","79.6","215.97","388","60.0","22"
"05/12/12 09:17:06","70.1214","114.8","217.52","538","60.07","22"
"05/12/12 09:22:06","70.1306","123.1","217.38","574","60.0","23"
"05/12/12 09:27:05","70.1399","106.2","217.31","501","60.0","23"
"05/12/12 09:32:05","70.1485","120.7","216.82","565","60.03","23"
"05/12/12 09:37:06","70.1582","130.1","216.97","604","60.0","23"
"05/12/12 09:42:07","70.1676","137.5","217.65","638","60.07","24"
"05/12/12 09:47:05","70.1778","131.6","217.88","605","60.0","25"
"05/12/12 09:52:06","70.1877","117.4","216.83","548","60.0","25"
"05/12/12 09:57:06","70.1974","111.9","217.4","528","60.03","25"
"05/12/12 10:02:05","70.2072","142.8","217.69","657","60.0","26"
"05/12/12 10:07:07","70.2182","142.9","218.13","655","60.0","26"
"05/12/12 10:12:06","70.2294","143.2","217.63","662","60.07","26"
"05/12/12 10:17:06","70.2407","144.5","217.51","664","60.0","26"
"05/12/12 10:22:06","70.252","149.3","217.78","685","60.03","26"
"05/12/12 10:27:06","70.2632","141.1","218.09","646","60.0","26"
"05/12/12 10:32:05","70.2745","129.5","217.83","597","60.03","27"
"05/12/12 10:37:06","70.2856","152.1","217.83","694","60.0","27"
"05/12/12 10:42:05","70.2974","151.6","218.29","690","60.0","27"
"05/12/12 10:47:06","70.3094","153.1","218.14","698","60.0","28"
"05/12/12 10:52:05","70.3213","153.1","218.89","697","60.03","29"
"05/12/12 10:57:06","70.3334","156.7","219.05","708","60.0","28"
"05/12/12 11:02:06","70.3455","155.1","219.65","703","60.07","29"
"05/12/12 11:07:06","70.3576","158.3","218.15","722","60.0","29"
"05/12/12 11:12:06","70.37","159.0","219.02","720","60.03","29"
"05/12/12 11:17:05","70.3823","158.1","218.55","716","60.0","30"
"05/12/12 11:22:05","70.3947","161.7","218.21","731","60.03","30"
"05/12/12 11:27:07","70.4074","163.2","218.0","739","60.0","30"
"05/12/12 11:32:06","70.4201","162.3","218.41","736","60.03","30"
"05/12/12 11:37:06","70.4328","162.4","218.62","735","60.0","30"
"05/12/12 11:42:06","70.4455","163.1","217.99","741","60.03","30"
"05/12/12 11:47:06","70.4582","165.0","218.61","751","60.0","30"
"05/12/12 11:52:05","70.4711","167.3","218.16","757","60.03","29"
"05/12/12 11:57:06","70.4841","167.6","218.79","755","60.0","29"
"05/12/12 12:02:06","70.4971","166.9","218.55","758","60.0","29"
"05/12/12 12:07:06","70.5102","166.9","219.2","756","60.03","29"
"05/12/12 12:12:05","70.5232","168.2","219.32","756","60.03","29"
"05/12/12 12:17:05","70.5362","166.6","219.3","753","60.03","29"
"05/12/12 12:22:06","70.5493","167.3","218.26","759","60.03","29"
"05/12/12 12:27:06","70.5624","167.3","218.29","758","60.0","29"
"05/12/12 12:32:07","70.5754","166.8","218.95","756","60.0","29"
"05/12/12 12:37:05","70.5883","165.6","219.06","749","60.0","29"
"05/12/12 12:42:06","70.6012","164.5","218.19","750","60.03","30"
"05/12/12 12:47:05","70.6141","166.4","218.52","752","60.03","30"
"05/12/12 12:52:06","70.6271","165.6","219.08","751","60.03","30"
"05/12/12 12:57:07","70.64","165.3","218.7","750","60.03","30"
"05/12/12 13:02:05","70.6528","165.8","218.72","751","60.07","30"
"05/12/12 13:07:06","70.6658","165.0","219.09","748","60.03","30"
"05/12/12 13:12:06","70.6786","165.5","218.79","751","60.0","30"
"05/12/12 13:17:06","70.6916","165.4","219.0","749","60.0","29"
"05/12/12 13:22:07","70.7044","165.5","219.54","746","60.03","29"
"05/12/12 13:27:05","70.7172","163.4","219.34","739","60.0","29"
"05/12/12 13:32:07","70.7298","161.8","219.37","733","60.03","29"
"05/12/12 13:37:05","70.7424","161.2","219.03","734","60.03","29"
"05/12/12 13:42:06","70.7549","160.8","218.76","728","60.03","30"
"05/12/12 13:47:07","70.7674","158.8","218.96","724","60.0","30"
"05/12/12 13:52:06","70.7797","157.4","218.07","719","60.07","30"
"05/12/12 13:57:07","70.7921","158.0","218.1","718","60.03","29"
"05/12/12 14:02:06","70.8042","156.5","218.69","712","60.03","29"
"05/12/12 14:07:06","70.8164","155.2","218.56","706","60.03","29"
"05/12/12 14:12:07","70.8284","154.0","218.89","701","60.0","29"
"05/12/12 14:17:06","70.8403","152.4","218.58","695","60.03","29"
"05/12/12 14:22:07","70.8522","151.2","218.78","684","60.0","28"
"05/12/12 14:27:07","70.864","149.3","218.12","683","60.03","28"
"05/12/12 14:32:06","70.8755","146.6","218.42","666","60.0","28"
"05/12/12 14:37:07","70.8869","145.3","218.73","664","60.0","28"
"05/12/12 14:42:07","70.8982","143.9","219.28","659","60.07","28"
"05/12/12 14:47:05","70.9093","141.4","218.0","653","60.03","27"
"05/12/12 14:52:05","70.9202","139.5","217.97","640","60.07","28"
"05/12/12 14:57:07","70.931","137.0","218.26","629","60.03","28"
"05/12/12 15:02:07","70.9416","134.8","218.04","620","60.03","28"
"05/12/12 15:07:07","70.952","131.7","218.45","608","60.03","29"
"05/12/12 15:12:07","70.9622","130.1","217.83","603","60.07","28"
"05/12/12 15:17:07","70.9723","128.8","217.66","596","60.0","28"
"05/12/12 15:22:06","70.9822","126.4","216.9","590","60.03","28"
"05/12/12 15:27:06","70.992","123.9","217.36","573","60.03","27"
"05/12/12 15:37:05","71.0108","118.5","217.16","553","60.0","27"
"05/12/12 15:42:06","71.0199","115.6","217.48","540","60.03","27"
"05/12/12 15:47:06","71.0289","113.3","217.33","531","60.03","27"
"05/12/12 15:52:06","71.0375","110.2","217.26","517","60.03","27"
"05/12/12 15:57:07","71.046","107.3","216.76","509","60.03","27"
"05/12/12 16:02:06","71.0542","105.1","217.06","496","60.03","26"
"05/12/12 16:07:07","71.0622","101.6","217.64","479","60.03","26"
"05/12/12 16:12:06","71.07","98.6","216.95","470","60.0","26"
"05/12/12 16:17:06","71.0776","95.6","217.02","457","60.03","26"
"05/12/12 16:22:07","71.0849","92.6","216.77","444","60.03","25"
"05/12/12 16:27:05","71.0919","88.9","216.38","430","60.0","25"
"05/12/12 16:32:06","71.0987","85.6","216.03","418","60.03","25"
"05/12/12 16:37:06","71.1053","82.3","216.88","399","60.03","26"
"05/12/12 16:42:07","71.1115","78.8","216.09","388","60.03","25"
"05/12/12 16:47:05","71.1175","75.9","215.92","374","60.03","25"
"05/12/12 16:52:06","71.1233","71.7","216.09","357","60.03","25"
"05/12/12 16:57:06","71.1288","68.2","215.97","343","60.03","25"
"05/12/12 17:02:05","71.1339","64.5","216.01","325","60.0","25"
"05/12/12 17:07:06","71.1388","56.7","216.07","129","60.0","25"
"05/12/12 17:12:06","71.1427","50.3","215.95","373","60.0","25"
"05/12/12 17:17:07","71.1466","39.7","216.33","296","60.07","25"
"05/12/12 17:22:06","71.1504","46.4","215.96","411","60.03","25"
"05/12/12 17:27:06","71.154","39.2","215.65","184","60.07","25"
"05/12/12 17:32:06","71.1573","46.7","215.17","342","60.0","25"
"05/12/12 17:37:07","71.1603","32.2","215.56","298","60.03","24"
"05/12/12 17:42:05","71.1629","30.3","215.37","148","60.03","24"
"05/12/12 17:47:06","71.1653","32.7","214.97","124","60.03","24"
"05/12/12 17:52:06","71.1673","17.7","215.15","230","60.0","23"
"05/12/12 17:57:07","71.1691","27.4","215.33","254","60.07","23"
"05/12/12 18:02:06","71.1706","24.5","214.68","279","60.03","23"
"05/12/12 18:07:06","71.1718","14.0","214.5","2","60.0","23"
"05/12/12 18:12:05","71.1727","8.4","213.76","0","60.03","23"
"05/12/12 18:17:07","71.1734","9.5","214.15","113","60.07","23"
"05/12/12 18:22:05","71.1739","15.3","214.31","0","60.0","23"
"05/12/12 18:27:06","71.1743","0.0","213.73","0","60.03","23"
"05/12/12 18:32:07","71.1746","0.0","214.27","0","60.0","22"
"05/12/12 18:37:05","71.175","0.0","214.5","41","60.07","22"
"05/12/12 18:42:06","71.1753","0.0","214.15","0","60.03","22"
"05/12/12 18:47:06","71.1756","0.0","214.43","0","60.0","22"
"05/12/12 18:52:06","71.1758","0.0","213.62","0","60.0","22"
"05/12/12 18:57:06","71.1761","0.0","213.1","0","60.03","22"
"05/12/12 19:02:06","71.1763","0.0","213.24","0","60.03","22"
"05/12/12 19:07:06","71.1765","0.0","213.91","0","60.03","22"
"05/12/12 19:12:06","71.1767","0.0","214.56","0","60.0","21"
"05/13/12 06:17:07","71.1779","0.0","214.08","0","60.0","16"
"05/13/12 06:22:06","71.1781","13.9","214.07","4","60.0","16"
"05/13/12 06:27:06","71.1785","13.9","214.45","13","60.03","17"
"05/13/12 06:32:06","71.1789","15.4","214.23","250","60.0","17"
"05/13/12 06:37:07","71.1796","6.0","214.35","238","60.03","17"
"05/13/12 06:42:07","71.1804","13.3","214.87","0","59.96","17"
"05/13/12 06:47:06","71.1814","13.1","214.73","25","60.03","17"
"05/13/12 06:52:07","71.1826","15.0","214.76","14","60.03","18"
"05/13/12 06:57:05","71.1841","20.9","213.58","20","60.0","18"
"05/13/12 07:02:07","71.1859","20.7","214.52","25","59.96","18"
"05/13/12 07:07:06","71.1879","29.6","215.01","35","60.03","19"
"05/13/12 07:12:05","71.1902","34.9","214.99","158","60.03","19"
"05/13/12 07:17:06","71.1927","29.9","214.74","84","60.03","19"
"05/13/12 07:22:06","71.1955","33.8","215.38","117","60.0","20"
"05/13/12 07:27:06","71.1987","39.1","215.49","109","60.03","20"
"05/13/12 07:32:06","71.202","49.6","215.49","367","60.03","20"
"05/13/12 07:37:07","71.2057","47.0","215.57","241","60.03","21"
"05/13/12 07:42:05","71.2094","49.8","215.0","361","60.0","21"
"05/13/12 07:47:06","71.2133","55.7","214.95","216","60.03","22"
"05/13/12 07:52:07","71.2172","53.3","214.71","384","60.03","22"
"05/13/12 07:57:06","71.221","52.8","215.78","252","60.0","23"
"05/13/12 08:02:07","71.2251","41.4","215.67","280","60.0","23"
"05/13/12 08:07:06","71.2293","67.6","216.13","371","60.0","23"
"05/13/12 08:12:07","71.2338","69.7","215.7","403","60.03","24"
"05/13/12 08:17:07","71.2391","77.7","216.51","379","60.03","24"
"05/13/12 08:22:06","71.2452","80.8","216.33","395","60.0","24"
"05/13/12 08:27:06","71.2517","84.5","216.12","407","60.03","24"
"05/13/12 08:32:07","71.2583","87.8","215.72","423","60.0","25"
"05/13/12 08:37:07","71.2653","90.1","216.18","435","60.0","25"
"05/13/12 08:42:06","71.2723","93.0","216.18","447","60.03","26"
"05/13/12 08:47:06","71.2797","96.4","216.86","460","60.0","26"
"05/13/12 08:52:06","71.2872","98.4","216.41","468","60.03","27"
"05/13/12 08:57:07","71.2951","102.5","217.25","481","60.0","27"
"05/13/12 09:02:06","71.3031","104.5","217.54","496","60.03","27"
"05/13/12 09:07:06","71.3114","107.3","217.4","502","60.0","27"
"05/13/12 09:12:06","71.3198","109.5","217.95","513","60.03","27"
"05/13/12 09:17:06","71.3285","112.3","218.02","527","60.03","28"
"05/13/12 09:22:07","71.3373","114.6","217.95","534","60.0","28"
"05/13/12 09:27:07","71.3464","117.5","217.9","547","60.03","28"
"05/13/12 09:32:06","71.3555","117.9","218.85","546","60.03","29"
"05/13/12 09:37:06","71.365","122.0","218.44","565","60.03","29"
"05/13/12 09:42:07","71.3745","124.0","218.93","576","60.07","30"
"05/13/12 09:47:06","71.3843","128.1","218.83","589","60.03","30"
"05/13/12 09:52:05","71.3943","132.1","218.8","608","60.0","30"
"05/13/12 09:57:06","71.404","124.6","218.13","579","60.03","29"
"05/13/12 10:02:07","71.4137","141.3","218.85","648","60.03","30"
"05/13/12 10:07:06","71.424","133.9","218.58","614","60.03","30"
"05/13/12 10:12:06","71.4331","116.2","217.96","544","60.03","30"
"05/13/12 10:17:06","71.4426","141.3","218.5","645","60.03","30"
"05/13/12 10:22:07","71.4532","132.2","218.9","605","60.0","30"
"05/13/12 10:27:05","71.4634","135.7","218.93","624","60.03","31"
"05/13/12 10:32:06","71.4736","131.3","219.15","607","60.0","30"
"05/13/12 10:37:07","71.4839","158.0","219.48","717","60.03","30"
"05/13/12 10:42:06","71.4959","143.1","218.81","655","60.03","30"
"05/13/12 10:47:07","71.5072","134.8","217.97","622","60.03","31"
"05/13/12 10:52:05","71.5173","117.1","218.24","542","60.0","31"
"05/13/12 10:57:06","71.5251","94.2","217.67","449","60.03","30"
"05/13/12 11:02:06","71.5356","142.4","219.15","648","60.0","31"
"05/13/12 11:07:07","71.5473","152.9","218.91","692","60.03","31"
"05/13/12 11:12:06","71.559","153.6","219.3","697","60.03","31"
"05/13/12 11:17:06","71.5713","157.4","219.56","714","60.03","32"
"05/13/12 11:22:05","71.5836","156.6","219.88","706","60.03","32"
"05/13/12 11:27:05","71.5958","159.9","218.92","725","60.03","32"
"05/13/12 11:32:06","71.6084","161.5","218.81","731","60.0","32"
"05/13/12 11:37:07","71.621","152.3","219.21","693","60.03","32"
"05/13/12 11:42:06","71.6333","166.1","219.61","746","60.03","33"
"05/13/12 11:47:07","71.6457","122.4","218.21","568","60.0","33"
"05/13/12 11:52:06","71.6573","159.1","219.43","718","60.03","33"
"05/13/12 11:57:06","71.6677","141.8","218.45","651","60.03","32"
"05/13/12 12:02:06","71.6788","136.5","218.12","629","60.03","32"
"05/13/12 12:07:07","71.6914","163.9","219.49","743","60.03","33"
"05/13/12 12:12:07","71.704","163.9","218.82","742","60.03","33"
"05/13/12 12:17:07","71.7165","158.1","218.2","718","60.03","34"
"05/13/12 12:22:06","71.7283","143.5","217.98","658","60.07","32"
"05/13/12 12:27:06","71.7404","165.8","219.47","753","60.0","33"
"05/13/12 12:32:07","71.7507","130.9","218.58","601","60.03","32"
"05/13/12 12:37:06","71.7586","104.9","218.02","494","60.0","31"
"05/13/12 12:42:06","71.7694","160.0","219.63","721","60.0","32"
"05/13/12 12:47:07","71.7814","136.2","218.66","624","60.0","31"
"05/13/12 12:52:06","71.792","159.3","219.5","720","60.0","31"
"05/13/12 12:57:06","71.8039","145.4","218.85","662","60.0","31"
"05/13/12 13:02:06","71.8157","129.9","218.24","602","60.03","32"
"05/13/12 13:07:07","71.8259","120.3","217.93","560","60.03","31"
"05/13/12 13:12:06","71.8357","135.9","218.42","623","60.0","31"
"05/13/12 13:17:07","71.8466","136.7","218.66","626","60.03","32"
"05/13/12 13:22:06","71.8562","115.8","218.16","542","60.03","31"
"05/13/12 13:27:07","71.8646","96.8","217.75","458","60.0","31"
"05/13/12 13:32:07","71.8713","73.0","216.52","365","60.03","30"
"05/13/12 13:37:07","71.8799","137.1","218.4","629","60.03","31"
"05/13/12 13:42:06","71.8909","130.2","218.02","599","60.0","31"
"05/13/12 13:47:06","71.9028","162.6","218.6","736","60.0","32"
"05/13/12 13:52:07","71.9153","155.8","218.5","709","60.0","33"
"05/13/12 13:57:06","71.9269","148.0","218.8","678","60.03","32"
"05/13/12 14:02:06","71.9364","81.3","216.96","399","60.03","32"
"05/13/12 14:07:06","71.9455","122.9","218.5","569","60.07","32"
"05/13/12 14:12:07","71.9559","155.9","219.39","709","60.03","31"
"05/13/12 14:17:06","71.9671","110.5","217.95","517","60.03","31"
"05/13/12 14:22:07","71.976","83.5","217.24","407","60.03","31"
"05/13/12 14:27:07","71.9864","154.6","218.86","704","60.07","31"
"05/13/12 14:32:05","71.9981","147.3","218.61","674","60.03","31"
"05/13/12 14:37:07","72.0095","148.0","218.46","673","60.03","31"
"05/13/12 14:42:06","72.0203","141.5","219.04","647","60.0","31"
"05/13/12 14:47:05","72.0314","140.4","218.12","646","60.03","31"
"05/13/12 14:52:07","72.0418","108.7","217.6","512","60.07","30"
"05/13/12 14:57:06","72.0517","137.5","218.35","635","60.03","30"
"05/13/12 15:02:06","72.0625","137.2","218.17","631","60.0","30"
"05/13/12 15:07:07","72.073","132.3","218.28","612","60.03","30"
"05/13/12 15:12:07","72.0832","128.7","217.99","598","60.03","31"
"05/13/12 15:17:07","72.0931","125.1","217.47","580","60.0","31"
"05/13/12 15:22:07","72.1025","116.1","217.4","538","60.03","31"
"05/13/12 15:27:07","72.112","124.2","218.17","575","60.03","31"
"05/13/12 15:32:07","72.1213","120.7","218.17","561","60.0","31"
"05/13/12 15:37:06","72.1307","120.3","218.04","562","60.03","31"
"05/13/12 15:42:06","72.1397","113.4","218.02","532","60.0","30"
"05/13/12 15:47:06","72.1484","108.9","217.81","511","60.03","30"
"05/13/12 15:52:06","72.1567","105.8","217.92","500","60.03","30"
"05/13/12 15:57:06","72.1648","103.2","217.42","491","60.03","30"
"05/13/12 16:02:06","72.1726","98.6","216.94","472","60.0","30"
"05/13/12 16:07:07","72.1797","98.6","216.94","468","60.0","30"
"05/13/12 16:12:07","72.1865","94.4","217.01","452","60.0","29"
"05/13/12 16:17:06","72.1937","89.2","217.12","428","60.03","29"
"05/13/12 16:22:07","72.2006","95.1","216.76","453","60.0","29"
"05/13/12 16:27:06","72.207","88.2","216.81","426","60.03","29"
"05/13/12 16:32:07","72.2134","84.8","216.63","409","60.03","29"
"05/13/12 16:37:07","72.2195","72.5","216.76","358","60.03","28"
"05/13/12 16:42:06","72.2246","72.2","216.48","404","60.0","28"
"05/13/12 16:47:07","72.2297","68.9","216.86","344","60.03","28"
"05/13/12 16:52:07","72.235","72.7","216.43","358","60.03","28"
"05/13/12 16:57:07","72.2396","49.5","216.58","193","60.03","28"
"05/13/12 17:02:06","72.2435","39.9","216.69","155","60.07","28"
"05/13/12 17:07:06","72.2477","51.8","216.33","347","60.03","28"
"05/13/12 17:12:06","72.2514","47.3","216.24","351","60.0","28"
"05/13/12 17:17:07","72.2553","50.4","215.52","320","60.0","28"
"05/13/12 17:22:06","72.2582","36.0","215.63","128","60.0","28"
"05/13/12 17:27:06","72.2615","43.5","216.0","156","60.03","28"
"05/13/12 17:32:06","72.264","37.3","215.2","175","60.03","28"
"05/13/12 17:37:07","72.2663","35.5","215.27","226","60.03","27"
"05/13/12 17:42:07","72.2686","32.5","215.29","153","60.0","27"
"05/13/12 17:47:06","72.2706","19.4","214.9","56","60.0","27"
"05/13/12 17:52:07","72.2725","13.9","214.92","178","60.03","26"
"05/13/12 17:57:07","72.2741","27.0","214.27","128","60.03","26"
"05/13/12 18:02:07","72.2756","19.0","215.17","15","60.0","26"
"05/13/12 18:07:06","72.2771","12.6","214.97","17","60.0","26"
"05/13/12 18:12:07","72.2784","16.1","214.14","88","60.03","26"
"05/13/12 18:17:07","72.2796","13.4","214.21","72","60.03","26"
"05/13/12 18:22:06","72.2806","13.4","214.46","1","60.0","25"
"05/13/12 18:27:06","72.2816","14.9","214.08","76","60.03","25"
"05/13/12 18:32:06","72.2825","13.9","213.99","4","60.03","25"
"05/13/12 18:37:07","72.2833","13.6","213.75","20","60.0","25"
"05/13/12 18:42:06","72.284","0.0","213.85","0","60.0","24"
"05/13/12 18:47:06","72.2848","11.6","214.06","0","60.0","24"
"05/13/12 18:52:07","72.2854","7.2","214.77","0","60.0","24"
"05/13/12 18:57:07","72.286","10.9","213.14","6","60.03","24"
"05/13/12 19:02:07","72.2866","0.0","214.06","0","60.0","24"
"05/13/12 19:07:06","72.2872","11.1","214.64","1","60.03","24"
"05/13/12 19:12:06","72.2876","0.0","214.31","0","60.0","23"
"05/13/12 19:17:07","72.2881","12.0","214.33","29","60.03","23"
"05/13/12 19:22:07","72.2885","0.0","213.83","0","60.0","23"
"05/13/12 19:27:07","72.2888","0.0","214.1","0","60.03","23"
"05/14/12 06:22:07","72.2898","0.0","213.81","0","60.0","20"
"05/14/12 06:27:06","72.2901","0.0","213.74","0","60.03","20"
"05/14/12 06:32:07","72.2906","0.0","213.98","221","60.03","20"
"05/14/12 06:37:08","72.2912","7.0","213.97","242","60.03","20"
"05/14/12 06:42:07","72.2919","6.1","214.53","201","60.03","20"
"05/14/12 06:47:06","72.2929","14.2","214.05","27","60.03","20"
"05/14/12 06:52:07","72.2941","12.5","215.01","7","60.0","20"
"05/14/12 06:57:07","72.2955","20.1","213.54","14","60.03","20"
