"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/14/12 07:02:07","72.2971","23.1","214.29","21","60.03","21"
"05/14/12 07:07:07","72.299","25.4","213.89","143","60.03","21"
"05/14/12 07:12:07","72.3012","27.9","214.23","199","60.03","22"
"05/14/12 07:17:08","72.3036","37.3","214.94","284","60.03","22"
"05/14/12 07:22:07","72.3064","42.0","215.02","242","60.03","22"
"05/14/12 07:27:07","72.3094","45.1","215.97","352","60.0","22"
"05/14/12 07:32:08","72.3127","51.2","215.75","357","60.03","22"
"05/14/12 07:37:07","72.3163","55.3","215.99","334","60.0","22"
"05/14/12 07:42:08","72.3202","55.3","215.07","84","60.03","22"
"05/14/12 07:47:08","72.3241","56.0","215.55","178","60.03","23"
"05/14/12 07:52:06","72.328","53.9","215.15","365","60.0","23"
"05/14/12 07:57:07","72.3319","44.4","214.41","157","60.0","23"
"05/14/12 08:02:07","72.3359","49.0","215.4","83","60.03","23"
"05/14/12 08:07:07","72.3401","46.0","215.7","370","60.03","23"
"05/14/12 08:12:07","72.3445","48.2","215.57","344","60.0","23"
"05/14/12 08:17:08","72.3492","47.8","216.07","95","60.03","23"
"05/14/12 08:22:06","72.3552","79.8","216.41","392","60.0","23"
"05/14/12 08:27:07","72.3615","83.1","215.57","405","60.03","23"
"05/14/12 08:32:08","72.3682","86.6","216.17","420","60.03","23"
"05/14/12 08:37:07","72.3749","89.7","216.64","433","60.03","23"
"05/14/12 08:42:07","72.3821","92.7","216.37","444","60.0","23"
"05/14/12 08:47:07","72.3894","96.1","216.33","460","60.03","23"
"05/14/12 08:52:07","72.3971","99.0","217.66","469","60.03","23"
"05/14/12 08:57:06","72.4049","102.2","216.25","487","60.03","24"
"05/14/12 09:02:07","72.4129","103.9","217.85","492","60.0","24"
"05/14/12 09:07:07","72.4212","106.7","216.75","506","60.03","24"
"05/14/12 09:12:06","72.4296","109.7","216.93","515","60.0","24"
"05/14/12 09:17:07","72.4381","111.8","217.14","527","60.0","24"
"05/14/12 09:22:07","72.447","114.5","217.55","537","60.0","24"
"05/14/12 09:27:06","72.456","117.0","216.93","548","60.0","25"
"05/14/12 09:32:07","72.4653","119.8","217.19","562","60.03","25"
"05/14/12 09:37:06","72.4746","121.2","216.81","569","60.03","25"
"05/14/12 09:42:07","72.4839","123.4","216.46","574","60.0","26"
"05/14/12 09:47:06","72.4935","126.0","216.21","587","60.0","26"
"05/14/12 09:52:08","72.5035","127.5","217.83","592","60.03","26"
"05/14/12 09:57:07","72.5134","129.4","217.43","602","60.03","26"
"05/14/12 10:02:07","72.5236","131.9","217.15","612","60.0","27"
"05/14/12 10:07:07","72.5339","133.9","217.69","619","60.0","27"
"05/14/12 10:12:06","72.5444","134.9","217.71","623","60.0","27"
"05/14/12 10:17:07","72.5549","136.1","217.62","626","60.03","28"
"05/14/12 10:22:07","72.5656","138.0","217.92","636","60.03","28"
"05/14/12 10:27:07","72.5764","139.9","217.51","649","60.03","28"
"05/14/12 10:32:07","72.5874","141.3","217.78","652","60.03","29"
"05/14/12 10:37:06","72.5984","141.9","217.84","654","60.03","29"
"05/14/12 10:42:07","72.6095","142.7","217.69","656","60.0","30"
"05/14/12 10:47:07","72.6206","143.8","217.25","661","60.03","31"
"05/14/12 10:52:08","72.632","146.0","217.55","671","60.0","31"
"05/14/12 10:57:07","72.6433","147.4","217.91","677","60.03","31"
"05/14/12 11:02:08","72.6548","147.2","217.57","673","60.0","32"
"05/14/12 11:07:08","72.6663","148.2","219.08","676","60.0","32"
"05/14/12 11:12:08","72.6779","150.4","218.66","683","60.03","32"
"05/14/12 11:17:06","72.6896","151.7","218.62","689","60.03","32"
"05/14/12 11:22:07","72.7015","153.0","219.1","693","60.03","32"
"05/14/12 11:27:07","72.7134","154.1","217.72","703","60.0","32"
"05/14/12 11:32:08","72.7254","153.6","218.26","698","60.03","32"
"05/14/12 11:37:07","72.7373","154.8","218.06","706","60.0","32"
"05/14/12 11:42:07","72.7494","153.6","218.61","699","60.03","33"
"05/14/12 11:47:06","72.7613","155.1","219.29","701","60.03","33"
"05/14/12 11:52:06","72.7735","155.5","218.93","707","60.03","33"
"05/14/12 11:57:07","72.7856","156.1","218.67","710","60.03","33"
"05/14/12 12:02:06","72.7977","156.9","217.97","710","60.0","34"
"05/14/12 12:07:07","72.8099","155.9","217.7","716","60.03","34"
"05/14/12 12:12:07","72.8221","155.0","217.64","713","60.03","34"
"05/14/12 12:17:06","72.8341","154.4","218.07","704","60.03","34"
"05/14/12 12:22:07","72.8462","155.9","218.66","710","60.03","34"
"05/14/12 12:27:08","72.8584","155.1","217.62","705","60.0","35"
"05/14/12 12:32:07","72.8705","155.9","218.06","709","60.0","34"
"05/14/12 12:37:06","72.8827","156.6","218.56","714","60.03","34"
"05/14/12 12:42:07","72.8949","154.6","217.62","705","60.0","34"
"05/14/12 12:47:08","72.907","154.7","217.72","711","60.03","34"
"05/14/12 12:52:08","72.9191","153.4","217.77","702","60.03","34"
"05/14/12 12:57:06","72.931","151.5","217.27","697","60.03","33"
"05/14/12 13:02:07","72.9431","153.9","218.27","704","60.07","33"
"05/14/12 13:07:07","72.9551","154.2","218.44","705","60.0","33"
"05/14/12 13:12:08","72.9671","153.1","218.18","701","60.0","33"
"05/14/12 13:17:07","72.9789","151.3","218.08","688","60.03","33"
"05/14/12 13:22:08","72.9908","151.7","218.4","695","60.0","33"
"05/14/12 13:27:07","73.0025","150.6","218.55","686","60.0","33"
"05/14/12 13:32:07","73.0143","148.8","218.56","677","60.03","34"
"05/14/12 13:37:07","73.0259","150.4","218.6","687","60.03","34"
"05/14/12 13:42:08","73.0375","148.8","217.96","683","60.0","34"
"05/14/12 13:47:08","73.049","146.8","218.13","671","60.03","34"
"05/14/12 13:52:08","73.0605","145.8","218.35","664","60.0","34"
"05/14/12 13:57:07","73.0716","140.7","217.87","654","60.07","34"
"05/14/12 14:02:07","73.0826","140.8","218.01","646","60.07","35"
"05/14/12 14:07:07","73.0934","139.5","218.56","638","60.03","34"
"05/14/12 14:12:08","73.1041","134.7","218.8","618","60.0","34"
"05/14/12 14:17:06","73.1145","132.7","218.59","611","60.0","34"
"05/14/12 14:22:07","73.1249","131.0","218.89","604","60.03","34"
"05/14/12 14:27:08","73.1352","131.5","218.87","606","60.03","33"
"05/14/12 14:32:07","73.1455","130.5","218.01","601","60.0","33"
"05/14/12 14:37:06","73.1555","130.2","218.49","604","60.03","34"
"05/14/12 14:42:07","73.1655","124.9","218.33","579","60.03","34"
"05/14/12 14:47:08","73.1747","112.5","218.03","526","60.03","34"
"05/14/12 14:52:06","73.1835","117.0","218.21","545","60.03","34"
"05/14/12 14:57:07","73.1928","114.9","217.79","538","60.03","34"
"05/14/12 15:02:07","73.2019","114.9","218.75","533","60.03","34"
"05/14/12 15:07:08","73.2105","113.9","218.59","534","60.03","34"
"05/14/12 15:12:06","73.2191","107.6","218.07","505","60.03","34"
"05/14/12 15:17:07","73.2275","108.6","217.73","510","60.03","34"
"05/14/12 15:22:08","73.2359","105.4","217.11","498","60.0","34"
"05/14/12 15:27:08","73.2438","102.3","217.87","483","60.03","34"
"05/14/12 15:32:07","73.2517","101.3","216.68","480","60.0","34"
"05/14/12 15:37:07","73.2594","100.0","216.83","477","60.0","34"
"05/14/12 15:42:08","73.2672","104.3","217.27","493","60.03","34"
"05/14/12 15:47:06","73.2749","97.4","217.09","467","60.03","34"
"05/14/12 15:52:07","73.2823","93.2","216.65","448","60.07","34"
"05/14/12 15:57:08","73.2895","90.2","216.55","433","60.0","35"
"05/14/12 16:02:07","73.2965","87.6","217.25","416","60.03","35"
"05/14/12 16:07:06","73.3032","86.1","217.05","416","60.0","35"
"05/14/12 16:12:07","73.31","86.6","216.76","420","60.03","34"
"05/14/12 16:17:08","73.3165","82.9","216.48","404","60.0","34"
"05/14/12 16:22:07","73.3228","79.2","217.32","386","60.0","34"
"05/14/12 16:27:08","73.329","77.6","216.88","383","60.03","34"
"05/14/12 16:32:07","73.335","77.4","216.93","382","60.03","34"
"05/14/12 16:37:08","73.341","76.5","216.64","376","60.03","33"
"05/14/12 16:42:08","73.3467","66.8","216.23","335","60.03","33"
"05/14/12 16:47:06","73.3519","67.4","216.02","338","60.03","33"
"05/14/12 16:52:07","73.3559","56.7","215.25","145","60.0","32"
"05/14/12 16:57:08","73.3597","56.3","216.23","171","60.03","32"
"05/14/12 17:02:08","73.3636","55.2","215.1","77","60.0","32"
"05/14/12 17:07:07","73.3675","63.0","215.39","217","60.03","32"
"05/14/12 17:12:08","73.3714","57.9","214.92","373","60.0","32"
"05/14/12 17:17:07","73.3752","56.3","215.51","175","60.03","32"
"05/14/12 17:22:08","73.3791","46.3","215.05","287","60.03","32"
"05/14/12 17:27:08","73.3826","45.6","215.11","260","60.0","32"
"05/14/12 17:32:08","73.3859","44.0","214.96","262","60.03","32"
"05/14/12 17:37:07","73.3887","27.1","214.46","72","60.03","32"
"05/14/12 17:42:07","73.391","25.1","214.24","29","60.03","31"
"05/14/12 17:47:07","73.3931","32.0","215.25","233","60.03","31"
"05/14/12 17:52:06","73.3953","26.3","214.2","105","60.03","31"
"05/14/12 17:57:07","73.3972","16.6","214.55","188","60.03","30"
"05/14/12 18:02:07","73.3989","13.4","214.16","135","60.0","30"
"05/14/12 18:07:07","73.4002","18.1","214.62","190","60.0","30"
"05/14/12 18:12:08","73.4013","5.5","214.36","265","60.03","30"
"05/14/12 18:17:06","73.4021","6.4","214.06","223","60.03","29"
"05/14/12 18:27:07","73.4033","13.0","213.92","73","60.03","29"
"05/14/12 18:32:07","73.4038","0.0","213.94","0","60.03","29"
"05/14/12 18:37:07","73.4042","14.6","214.39","14","60.03","28"
"05/14/12 18:42:07","73.4046","13.0","214.18","3","60.03","28"
"05/14/12 18:47:07","73.405","0.0","214.6","0","60.0","28"
"05/14/12 18:52:08","73.4053","13.5","214.66","216","60.03","28"
"05/14/12 19:07:08","73.4058","0.0","213.64","0","60.0","27"
"05/14/12 19:12:06","73.406","9.0","213.65","0","60.03","27"
"05/14/12 19:17:08","73.4063","11.9","213.21","4","60.03","27"
"05/14/12 19:22:07","73.4066","0.0","212.8","0","60.07","27"
"05/14/12 19:27:06","73.4069","0.0","212.5","0","60.0","27"
"05/14/12 19:32:06","73.4072","0.0","213.26","0","60.03","26"
"05/15/12 06:12:07","73.408","0.0","212.9","0","60.03","16"
"05/15/12 06:17:07","73.4084","0.0","213.54","0","60.0","16"
"05/15/12 06:22:08","73.4087","0.0","213.08","0","60.0","16"
"05/15/12 06:27:08","73.4092","14.0","213.81","100","60.03","17"
"05/15/12 06:32:06","73.4099","15.7","213.18","0","60.03","17"
"05/15/12 06:37:07","73.4107","12.0","213.56","33","60.0","17"
"05/15/12 06:42:07","73.4115","14.3","213.19","0","60.03","17"
"05/15/12 06:47:08","73.4126","12.8","213.53","52","60.07","17"
"05/15/12 06:52:06","73.4137","15.5","213.88","18","60.03","17"
"05/15/12 06:57:07","73.4151","21.8","213.99","18","60.03","18"
"05/15/12 07:02:07","73.4166","17.2","214.73","36","60.0","18"
"05/15/12 07:07:08","73.4184","32.4","213.49","103","60.03","18"
"05/15/12 07:12:08","73.4203","14.9","215.26","36","60.0","18"
"05/15/12 07:17:07","73.4224","33.9","214.55","88","60.03","19"
"05/15/12 07:22:08","73.4249","37.8","215.01","288","60.0","19"
"05/15/12 07:27:07","73.4276","31.5","215.84","176","60.03","19"
"05/15/12 07:32:07","73.4305","34.2","215.72","306","60.03","20"
"05/15/12 07:37:08","73.4338","37.4","215.16","174","60.03","20"
"05/15/12 07:42:07","73.4368","54.7","215.27","101","60.03","21"
"05/15/12 07:47:08","73.4407","54.0","214.25","242","60.03","22"
"05/15/12 07:52:07","73.4444","39.5","215.62","239","60.0","22"
"05/15/12 07:57:08","73.448","55.9","215.99","100","60.03","23"
"05/15/12 08:02:07","73.4519","61.8","215.87","151","60.03","23"
"05/15/12 08:07:08","73.4558","50.6","215.66","362","60.0","23"
"05/15/12 08:12:07","73.4597","40.1","215.51","276","60.03","24"
"05/15/12 08:17:08","73.4638","40.8","216.07","218","60.03","24"
"05/15/12 08:22:08","73.468","44.6","216.1","262","60.0","25"
"05/15/12 08:27:06","73.4725","67.1","217.02","377","60.0","25"
"05/15/12 08:32:07","73.4774","74.4","216.24","367","60.03","25"
"05/15/12 08:37:07","73.4834","77.8","216.48","380","60.0","26"
"05/15/12 08:42:07","73.4895","80.7","216.37","393","60.03","26"
"05/15/12 08:47:07","73.4959","82.3","216.12","403","60.0","27"
"05/15/12 08:52:07","73.5024","85.7","216.17","413","60.03","27"
"05/15/12 08:57:08","73.5091","87.9","215.98","430","60.0","27"
"05/15/12 09:02:08","73.5161","91.7","216.45","440","60.03","27"
"05/15/12 09:07:07","73.5234","94.8","217.12","449","60.0","27"
"05/15/12 09:12:07","73.5309","96.9","217.03","461","60.0","27"
"05/15/12 09:17:08","73.5385","98.9","217.09","474","60.03","27"
"05/15/12 09:22:07","73.5463","101.3","217.39","480","60.03","27"
"05/15/12 09:27:08","73.5543","104.7","216.59","495","60.03","26"
"05/15/12 09:32:08","73.5626","107.4","217.21","507","60.0","26"
"05/15/12 09:37:08","73.5711","109.9","217.65","517","60.03","27"
"05/15/12 09:42:07","73.5798","113.4","217.17","534","60.0","27"
"05/15/12 09:47:07","73.5887","115.9","216.11","544","60.0","27"
"05/15/12 09:52:07","73.5978","117.8","216.08","557","60.03","27"
"05/15/12 09:57:07","73.6071","119.8","216.73","557","60.03","26"
"05/15/12 10:02:08","73.6164","120.7","217.32","566","60.0","26"
"05/15/12 10:07:08","73.626","121.7","216.94","569","60.03","26"
"05/15/12 10:12:07","73.6353","123.3","217.68","573","60.0","26"
"05/15/12 10:17:07","73.645","126.1","217.45","583","60.03","26"
"05/15/12 10:22:08","73.655","129.1","217.3","595","60.0","25"
"05/15/12 10:27:08","73.6652","130.5","216.66","610","60.0","25"
"05/15/12 10:32:08","73.6755","134.1","217.75","622","60.0","24"
"05/15/12 10:37:07","73.686","134.2","217.76","619","60.03","24"
"05/15/12 10:42:07","73.6965","136.3","217.66","628","60.0","24"
"05/15/12 10:47:08","73.7073","139.2","218.16","637","60.0","24"
"05/15/12 10:52:07","73.7181","140.7","218.52","646","60.03","24"
"05/15/12 10:57:08","73.7181","141.4","219.12","648","60.03","24"
"05/15/12 11:02:07","73.7292","143.7","219.22","658","60.03","24"
"05/15/12 11:07:08","73.7406","147.4","218.84","672","60.03","24"
"05/15/12 11:12:08","73.752","148.4","217.53","682","60.0","24"
"05/15/12 11:17:07","73.7637","151.1","217.95","693","60.03","24"
"05/15/12 11:22:07","73.7756","159.8","218.55","722","60.0","24"
"05/15/12 11:27:08","73.7884","171.4","218.78","774","60.03","25"
"05/15/12 11:32:08","73.7987","80.4","215.8","391","60.03","24"
"05/15/12 11:37:08","73.8028","29.3","214.76","80","60.03","22"
"05/15/12 11:42:07","73.8059","57.3","214.42","156","60.03","21"
"05/15/12 11:47:08","73.8107","70.5","215.05","352","60.03","20"
"05/15/12 11:52:07","73.8147","48.1","214.93","278","60.0","20"
"05/15/12 11:57:07","73.8178","41.7","215.11","308","60.03","19"
"05/15/12 12:02:08","73.8212","52.3","215.68","213","60.0","19"
"05/15/12 12:07:07","73.8284","79.9","215.84","392","60.03","19"
"05/15/12 12:12:07","73.8328","52.0","215.2","350","60.03","19"
"05/15/12 12:17:07","73.8368","47.2","214.9","355","60.03","19"
"05/15/12 12:22:07","73.8408","43.8","215.11","388","60.03","19"
"05/15/12 12:27:07","73.8486","104.7","216.4","496","60.03","20"
"05/15/12 12:32:08","73.8568","94.5","216.84","447","60.03","20"
"05/15/12 12:37:07","73.8649","121.5","217.38","563","60.0","20"
"05/15/12 12:42:08","73.8743","141.5","216.92","651","60.03","21"
"05/15/12 12:47:08","73.8847","170.8","217.07","776","60.03","22"
"05/15/12 12:52:08","73.8979","173.0","218.02","784","60.03","22"
"05/15/12 12:57:07","73.9113","174.0","218.91","783","60.03","23"
"05/15/12 13:02:08","73.9218","180.2","218.6","812","60.0","23"
"05/15/12 13:07:08","73.9348","128.2","218.27","597","60.0","24"
"05/15/12 13:12:07","73.948","184.9","218.27","836","60.03","24"
"05/15/12 13:17:07","73.9624","191.4","218.97","858","60.0","25"
"05/15/12 13:22:08","73.9714","75.9","215.69","373","60.03","23"
"05/15/12 13:27:08","73.9791","98.1","215.85","472","60.03","23"
"05/15/12 13:32:07","73.9876","80.4","215.6","392","60.03","22"
"05/15/12 13:37:08","73.9937","71.8","215.65","357","60.03","22"
"05/15/12 13:42:08","74.0016","81.2","215.34","403","60.03","21"
"05/15/12 13:47:07","74.013","162.2","217.91","736","60.0","22"
"05/15/12 13:52:07","74.0254","141.0","217.71","649","60.03","22"
"05/15/12 13:57:08","74.0371","163.8","217.95","742","60.03","22"
"05/15/12 14:02:07","74.0492","159.6","217.97","725","60.03","23"
"05/15/12 14:07:08","74.0615","154.2","218.02","705","60.03","23"
"05/15/12 14:12:07","74.0734","152.6","218.1","697","60.0","23"
"05/15/12 14:17:08","74.0853","152.0","217.62","696","60.0","23"
"05/15/12 14:22:07","74.0971","151.8","218.52","692","60.0","22"
"05/15/12 14:27:07","74.1087","148.4","218.22","682","60.03","23"
"05/15/12 14:32:08","74.1203","143.9","217.96","664","60.03","23"
"05/15/12 14:37:07","74.1314","143.6","218.69","657","60.03","23"
"05/15/12 14:42:07","74.1425","141.8","218.91","648","60.03","23"
"05/15/12 14:47:08","74.1535","139.5","219.24","641","60.0","23"
"05/15/12 14:52:07","74.1643","137.7","219.12","633","60.03","23"
"05/15/12 15:02:08","74.1855","140.7","219.2","641","60.0","23"
"05/15/12 15:07:07","74.195","87.4","217.12","424","60.03","23"
"05/15/12 15:12:08","74.2018","84.5","216.89","410","60.03","22"
"05/15/12 15:17:08","74.2099","90.2","217.28","431","60.03","22"
"05/15/12 15:22:08","74.2174","89.2","217.25","427","60.0","22"
"05/15/12 15:27:07","74.2244","65.6","216.86","331","60.03","21"
"05/15/12 15:32:07","74.2284","52.4","217.11","377","60.0","20"
"05/15/12 15:37:07","74.2318","36.3","216.01","241","60.0","19"
"05/15/12 15:42:08","74.235","41.8","216.07","182","60.0","19"
"05/15/12 15:47:07","74.2383","42.0","216.02","83","60.03","18"
"05/15/12 15:52:07","74.2407","29.3","215.93","236","60.03","18"
"05/15/12 15:57:07","74.2432","45.8","216.17","281","60.03","17"
"05/15/12 16:02:08","74.2469","60.5","216.85","146","60.03","17"
"05/15/12 16:07:07","74.2505","51.0","216.08","260","60.0","17"
"05/15/12 16:12:08","74.2543","39.8","216.67","148","60.03","17"
"05/15/12 16:17:08","74.2578","40.5","215.89","245","60.0","17"
"05/15/12 16:22:08","74.2604","37.1","216.26","180","60.0","17"
"05/15/12 16:27:07","74.2629","28.1","215.24","198","60.0","16"
"05/15/12 16:32:08","74.2655","30.3","214.73","217","60.03","16"
"05/15/12 16:37:08","74.2681","33.2","214.34","192","60.0","16"
"05/15/12 16:42:07","74.2704","34.6","213.97","250","60.03","16"
"05/15/12 16:47:08","74.2729","30.5","214.6","215","60.03","16"
"05/15/12 16:52:07","74.2754","28.6","215.15","265","60.03","16"
"05/15/12 16:57:07","74.279","69.3","216.0","346","60.03","16"
"05/15/12 17:02:07","74.2858","80.1","215.99","392","60.0","17"
"05/15/12 17:07:08","74.2915","64.1","214.79","325","60.03","17"
"05/15/12 17:12:08","74.2959","46.6","215.22","321","60.03","17"
"05/15/12 17:17:08","74.2999","45.9","215.8","135","60.03","17"
"05/15/12 17:22:08","74.3037","60.6","216.46","110","60.0","17"
"05/15/12 17:27:08","74.3075","51.3","214.99","279","60.0","17"
"05/15/12 17:32:07","74.3109","40.5","215.36","364","60.0","17"
"05/15/12 17:37:07","74.3141","42.6","214.89","296","60.0","17"
"05/15/12 17:42:08","74.3169","29.1","214.33","87","60.03","17"
"05/15/12 17:47:08","74.3194","26.3","214.31","63","60.0","17"
"05/15/12 17:52:07","74.3216","22.6","214.11","210","60.07","17"
"05/15/12 17:57:07","74.3233","22.8","214.58","17","60.07","17"
"05/15/12 18:02:07","74.3248","25.9","215.4","39","60.0","17"
"05/15/12 18:07:08","74.3262","16.0","215.11","21","60.0","17"
"05/15/12 18:12:07","74.3273","9.5","214.99","0","60.03","17"
"05/15/12 18:17:07","74.3283","0.0","215.12","112","60.07","16"
"05/15/12 18:22:08","74.329","6.6","214.58","185","60.0","16"
"05/15/12 18:27:08","74.3296","7.1","214.71","133","60.07","16"
"05/15/12 18:32:09","74.3301","8.6","214.27","109","60.0","16"
"05/15/12 18:37:07","74.3306","0.0","214.15","0","60.0","16"
"05/15/12 18:42:07","74.331","0.0","214.28","83","60.03","15"
"05/15/12 18:47:08","74.3315","0.0","214.12","0","60.03","15"
"05/15/12 18:52:07","74.3318","0.0","214.31","0","60.07","15"
"05/15/12 18:57:08","74.3321","10.7","214.97","3","60.03","15"
"05/15/12 19:02:09","74.3325","0.0","214.79","0","60.03","15"
"05/15/12 19:07:07","74.3328","0.0","214.22","0","60.03","15"
"05/15/12 19:12:07","74.333","0.7","213.9","0","60.03","15"
"05/15/12 19:17:08","74.3333","10.6","213.68","0","60.0","15"
"05/15/12 19:22:08","74.3334","0.0","214.17","0","60.03","15"
"05/16/12 06:07:07","74.3343","0.0","213.35","0","60.03","9"
"05/16/12 06:12:09","74.3345","0.0","213.55","0","60.03","9"
"05/16/12 06:17:08","74.3349","14.0","213.52","1","60.0","10"
"05/16/12 06:22:07","74.3352","0.0","213.65","0","60.03","10"
"05/16/12 06:27:08","74.3357","11.7","214.06","26","60.0","10"
"05/16/12 06:32:08","74.3363","10.2","214.45","4","60.0","11"
"05/16/12 06:37:09","74.3371","11.5","214.76","72","60.03","11"
"05/16/12 06:42:08","74.338","12.6","214.5","22","60.03","11"
"05/16/12 06:47:08","74.3392","13.5","214.38","96","60.03","11"
"05/16/12 06:52:08","74.3405","26.0","215.09","87","60.03","11"
"05/16/12 06:57:08","74.3422","23.8","213.93","265","60.0","11"
"05/16/12 07:02:08","74.3441","23.5","214.5","178","60.03","11"
"05/16/12 07:07:09","74.3462","25.5","215.75","251","60.03","12"
"05/16/12 07:12:08","74.3486","36.6","215.68","284","60.03","12"
"05/16/12 07:17:08","74.3514","31.7","216.22","268","60.03","13"
"05/16/12 07:22:08","74.3543","35.1","216.3","124","60.0","13"
"05/16/12 07:27:09","74.3577","44.9","215.38","349","60.0","13"
"05/16/12 07:32:07","74.3612","41.2","216.0","289","60.0","13"
"05/16/12 07:37:08","74.3651","52.0","215.38","117","60.03","13"
"05/16/12 07:42:07","74.3689","50.3","215.96","355","60.03","13"
"05/16/12 07:47:07","74.3728","57.1","216.52","149","60.03","14"
"05/16/12 07:52:08","74.3766","61.8","216.2","238","60.0","14"
"05/16/12 07:57:07","74.3805","48.4","216.56","88","60.03","15"
"05/16/12 08:02:07","74.3845","45.2","217.2","368","60.03","15"
"05/16/12 08:07:08","74.3888","70.6","217.31","340","60.0","15"
"05/16/12 08:12:08","74.3933","67.6","217.37","359","59.96","15"
"05/16/12 08:17:09","74.3994","81.1","217.55","395","60.03","15"
"05/16/12 08:22:07","74.4058","84.7","217.38","411","60.03","16"
"05/16/12 08:27:08","74.4126","88.5","218.43","422","60.03","17"
"05/16/12 08:32:08","74.4196","92.1","218.17","439","60.03","17"
"05/16/12 08:37:08","74.4269","95.0","218.13","453","60.0","17"
"05/16/12 08:42:07","74.4344","98.5","217.22","465","60.0","18"
"05/16/12 08:47:08","74.4422","101.3","217.51","476","60.03","18"
"05/16/12 08:52:08","74.4502","104.8","217.49","495","60.0","18"
"05/16/12 08:57:09","74.4584","107.2","217.96","506","60.0","18"
"05/16/12 09:02:08","74.4668","110.2","218.09","515","60.03","19"
"05/16/12 09:07:08","74.4755","112.7","218.98","525","60.03","19"
"05/16/12 09:12:09","74.4844","115.4","218.85","536","60.03","20"
"05/16/12 09:17:07","74.4935","118.9","218.86","550","60.03","20"
"05/16/12 09:22:08","74.5028","121.5","218.06","561","60.03","20"
"05/16/12 09:27:08","74.5124","123.4","218.08","572","60.0","20"
"05/16/12 09:32:07","74.522","127.4","218.52","584","60.03","20"
"05/16/12 09:37:09","74.5322","130.3","218.01","603","60.0","20"
"05/16/12 09:42:09","74.5423","133.4","218.95","607","60.03","20"
"05/16/12 09:47:08","74.5528","135.6","219.26","625","60.03","19"
"05/16/12 09:52:08","74.5634","138.0","218.46","631","60.03","19"
"05/16/12 09:57:08","74.5742","137.6","218.22","633","60.03","20"
"05/16/12 10:02:09","74.585","140.3","219.46","639","60.0","20"
"05/16/12 10:07:08","74.596","143.5","218.34","654","60.0","20"
"05/16/12 10:12:07","74.6072","145.8","218.79","666","60.03","20"
"05/16/12 10:22:08","74.6301","149.2","219.04","680","60.0","21"
"05/16/12 10:27:08","74.6419","151.5","218.76","687","60.03","21"
"05/16/12 10:32:08","74.6537","152.6","218.36","691","60.0","21"
"05/16/12 10:37:09","74.6657","152.8","218.63","695","60.0","21"
"05/16/12 10:42:07","74.6775","154.8","218.57","701","60.03","22"
"05/16/12 10:47:08","74.6897","155.7","219.06","709","60.03","22"
"05/16/12 10:52:08","74.7019","157.3","218.17","715","60.03","22"
"05/16/12 10:57:09","74.7142","157.6","218.29","718","60.03","23"
"05/16/12 11:02:07","74.7264","158.3","219.24","717","60.0","23"
"05/16/12 11:07:08","74.7388","159.5","219.13","723","60.03","23"
"05/16/12 11:12:08","74.7512","160.1","218.11","729","60.0","24"
"05/16/12 11:17:09","74.7639","162.4","218.54","739","60.03","24"
"05/16/12 11:22:07","74.7764","162.5","218.18","738","60.0","24"
"05/16/12 11:27:07","74.7892","163.8","218.64","739","60.0","24"
"05/16/12 11:32:08","74.8019","163.8","217.77","742","60.0","24"
"05/16/12 11:37:09","74.8146","162.9","218.79","737","60.0","25"
"05/16/12 11:42:08","74.8273","164.2","218.87","746","60.0","25"
"05/16/12 11:47:07","74.8401","164.0","218.04","742","60.0","25"
"05/16/12 11:52:07","74.853","165.4","218.37","752","60.03","25"
"05/16/12 11:57:07","74.866","165.9","217.89","756","60.03","25"
"05/16/12 12:02:08","74.879","166.6","218.48","753","60.0","25"
"05/16/12 12:07:08","74.892","166.6","214.55","771","60.0","25"
"05/16/12 12:12:07","74.9049","166.2","217.71","755","60.0","26"
"05/16/12 12:17:08","74.9179","166.7","217.89","759","60.0","26"
"05/16/12 12:22:08","74.9308","165.7","218.6","753","60.0","26"
"05/16/12 12:27:09","74.9437","165.8","218.55","751","60.03","27"
"05/16/12 12:32:07","74.9567","166.9","218.37","758","60.0","27"
"05/16/12 12:37:08","74.9698","166.3","218.02","759","60.03","26"
"05/16/12 12:42:07","74.9826","166.5","218.4","750","60.0","26"
"05/16/12 12:47:09","74.9956","165.4","217.99","749","60.0","27"
"05/16/12 12:52:07","75.0085","167.8","217.84","765","60.03","26"
"05/16/12 12:57:07","75.0215","164.6","218.47","744","60.03","26"
"05/16/12 13:02:08","75.0344","164.7","218.42","746","60.0","26"
"05/16/12 13:07:09","75.0471","163.6","218.15","743","60.03","27"
"05/16/12 13:12:08","75.0599","163.0","218.74","734","59.96","27"
"05/16/12 13:17:08","75.0726","161.1","218.41","735","60.03","27"
"05/16/12 13:22:09","75.0851","160.3","218.41","729","60.03","28"
"05/16/12 13:27:07","75.0975","160.6","218.55","728","60.03","28"
"05/16/12 13:32:08","75.1101","162.0","219.33","734","60.03","27"
"05/16/12 13:37:08","75.1228","161.6","218.78","736","60.03","27"
"05/16/12 13:42:09","75.1353","159.2","218.62","723","60.0","27"
"05/16/12 13:47:08","75.1476","156.0","219.11","712","60.03","28"
"05/16/12 13:52:07","75.1597","157.6","218.79","716","60.0","27"
"05/16/12 13:57:07","75.1721","157.4","218.83","711","60.0","26"
"05/16/12 14:02:08","75.1842","154.4","218.69","703","60.03","26"
"05/16/12 14:07:09","75.1962","151.9","218.69","692","60.03","27"
"05/16/12 14:12:08","75.208","152.3","218.8","690","60.0","26"
"05/16/12 14:17:08","75.2199","152.5","218.73","696","60.03","26"
"05/16/12 14:22:07","75.2316","150.5","218.57","688","60.0","26"
"05/16/12 14:27:08","75.2434","149.1","218.65","679","60.03","25"
"05/16/12 14:32:09","75.2549","147.2","218.08","670","60.0","25"
"05/16/12 14:37:09","75.2664","145.9","218.54","666","60.03","25"
"05/16/12 14:42:07","75.2776","143.4","218.34","655","60.03","25"
"05/16/12 14:47:08","75.2887","141.1","218.42","645","60.0","25"
"05/16/12 14:52:07","75.2996","138.4","218.09","638","60.03","25"
"05/16/12 14:57:08","75.3104","137.8","218.07","631","60.03","25"
"05/16/12 15:02:09","75.3211","136.0","218.57","625","60.0","25"
"05/16/12 15:07:07","75.3316","132.9","218.19","615","60.03","25"
"05/16/12 15:12:07","75.3419","130.4","218.01","608","60.03","25"
"05/16/12 15:17:08","75.352","128.8","218.36","594","60.0","25"
"05/16/12 15:22:08","75.3618","124.7","218.02","580","60.0","25"
"05/16/12 15:27:08","75.3715","125.1","218.4","578","60.03","25"
"05/16/12 15:32:08","75.3811","121.4","218.3","565","60.0","24"
"05/16/12 15:37:08","75.3905","119.5","218.39","551","60.0","24"
"05/16/12 15:42:08","75.3996","115.9","218.05","541","60.03","24"
"05/16/12 15:47:08","75.4086","113.1","217.2","529","60.03","24"
"05/16/12 15:52:09","75.4173","110.8","217.66","521","60.0","24"
"05/16/12 15:57:08","75.4258","107.2","217.53","507","60.03","24"
"05/16/12 16:02:09","75.4341","105.4","218.0","496","60.0","24"
"05/16/12 16:07:08","75.4422","102.5","217.46","486","60.03","23"
"05/16/12 16:12:08","75.45","99.3","217.5","470","60.03","23"
"05/16/12 16:17:09","75.4577","95.7","217.13","458","60.07","23"
"05/16/12 16:22:09","75.465","91.0","216.93","436","60.0","23"
"05/16/12 16:27:07","75.4719","88.0","217.22","424","60.0","23"
"05/16/12 16:32:08","75.4787","86.3","217.18","417","60.0","23"
"05/16/12 16:37:08","75.4853","83.1","217.19","403","60.03","23"
"05/16/12 16:42:07","75.4915","79.2","216.91","388","60.0","23"
"05/16/12 16:47:08","75.4976","76.2","216.29","374","60.0","23"
"05/16/12 16:52:09","75.5033","72.5","215.63","362","60.07","23"
"05/16/12 16:57:08","75.5088","68.6","216.69","343","60.03","23"
"05/16/12 17:02:08","75.514","65.0","216.27","331","60.03","22"
"05/16/12 17:07:08","75.519","61.6","215.0","315","60.03","22"
"05/16/12 17:12:08","75.523","43.5","216.7","358","60.03","23"
"05/16/12 17:17:08","75.5269","42.8","215.69","235","60.0","22"
"05/16/12 17:22:09","75.5307","44.8","216.08","312","60.03","22"
"05/16/12 17:27:08","75.5344","50.7","216.26","324","60.0","22"
"05/16/12 17:32:08","75.5378","37.3","216.1","222","60.03","22"
"05/16/12 17:37:09","75.5409","44.3","216.71","298","60.0","21"
"05/16/12 17:42:08","75.5437","30.5","215.96","80","60.03","21"
"05/16/12 17:47:08","75.5463","33.0","216.36","228","60.03","21"
"05/16/12 17:52:09","75.5484","32.4","216.31","227","60.03","21"
"05/16/12 17:57:08","75.5504","24.4","215.41","155","60.03","20"
"05/16/12 18:02:09","75.552","19.7","215.69","52","60.03","20"
"05/16/12 18:07:07","75.5534","15.4","215.36","6","60.03","20"
"05/16/12 18:12:08","75.5544","14.5","215.61","3","60.03","20"
"05/16/12 18:17:07","75.5553","0.0","215.43","0","60.0","20"
"05/16/12 18:22:08","75.5559","12.8","215.82","9","60.03","20"
"05/16/12 18:27:08","75.5565","10.4","215.26","1","60.03","20"
"05/16/12 18:32:08","75.5569","0.0","215.14","0","60.03","20"
"05/16/12 18:37:09","75.5573","5.6","215.3","0","60.03","20"
"05/16/12 18:42:08","75.5577","0.0","215.22","0","60.03","20"
"05/16/12 18:47:09","75.5581","0.0","215.48","0","60.03","19"
"05/16/12 18:52:08","75.5583","0.0","214.11","2","60.03","19"
"05/16/12 18:57:09","75.5587","0.0","213.94","0","60.0","19"
"05/16/12 19:02:08","75.559","0.0","213.81","0","60.0","19"
"05/16/12 19:07:08","75.5593","0.0","214.64","0","60.03","19"
"05/16/12 19:12:09","75.5596","0.0","214.06","0","60.0","19"
"05/17/12 05:57:08","75.561","0.0","211.74","0","60.03","10"
"05/17/12 06:02:09","75.5612","14.0","212.98","67","60.0","10"
"05/17/12 06:07:08","75.5615","0.0","212.82","0","60.0","10"
"05/17/12 06:12:09","75.5617","0.0","213.03","0","60.03","11"
"05/17/12 06:17:08","75.562","0.0","212.74","0","60.03","11"
"05/17/12 06:22:08","75.5624","0.0","213.58","0","60.03","11"
"05/17/12 06:27:09","75.5631","10.3","212.94","140","60.03","11"
"05/17/12 06:32:08","75.5639","12.9","214.18","99","60.0","11"
"05/17/12 06:37:09","75.5647","0.0","214.62","26","60.07","11"
"05/17/12 06:42:08","75.5653","0.0","214.43","174","60.03","11"
"05/17/12 06:47:09","75.5661","10.2","214.87","1","60.03","11"
"05/17/12 06:52:09","75.5672","27.9","215.08","39","60.03","11"
"05/17/12 06:57:09","75.5696","35.8","214.38","164","60.03","12"
"05/17/12 07:02:08","75.5711","17.4","214.35","142","60.0","12"
"05/17/12 07:07:09","75.5734","29.3","215.01","85","60.0","13"
"05/17/12 07:12:09","75.5764","49.0","215.74","202","60.03","13"
"05/17/12 07:17:09","75.5795","37.3","215.69","95","60.0","14"
"05/17/12 07:22:08","75.5832","62.8","215.63","269","60.0","14"
"05/17/12 07:27:08","75.5862","31.2","213.38","120","60.03","15"
"05/17/12 07:32:08","75.5891","43.5","213.4","157","60.03","15"
"05/17/12 07:37:09","75.5924","64.1","215.47","351","60.03","15"
"05/17/12 07:42:08","75.5955","33.3","214.63","166","60.0","15"
"05/17/12 07:47:09","75.5978","33.4","215.51","170","60.0","15"
"05/17/12 07:52:09","75.6007","29.5","214.86","13","60.0","15"
"05/17/12 07:57:09","75.6044","39.6","216.5","344","60.03","16"
"05/17/12 08:02:08","75.6077","52.8","215.79","395","60.0","16"
"05/17/12 08:07:09","75.6129","36.2","215.7","185","60.03","17"
"05/17/12 08:12:09","75.6184","75.1","215.74","371","60.0","17"
"05/17/12 08:17:09","75.6244","78.0","214.96","383","60.03","17"
"05/17/12 08:22:09","75.6305","82.1","215.79","403","60.03","18"
"05/17/12 08:27:08","75.637","84.9","215.68","415","60.03","18"
"05/17/12 08:32:08","75.6434","88.7","215.87","427","60.0","18"
"05/17/12 08:37:09","75.6505","93.3","216.58","443","60.03","19"
"05/17/12 08:42:09","75.6582","108.7","217.17","511","60.03","19"
"05/17/12 08:47:09","75.6635","43.2","215.33","81","60.03","19"
"05/17/12 08:52:09","75.6665","43.1","214.75","326","60.0","19"
"05/17/12 08:57:09","75.6694","40.3","214.91","102","60.03","18"
"05/17/12 09:02:08","75.6753","132.3","218.2","609","60.0","19"
"05/17/12 09:07:09","75.6833","59.9","215.84","394","60.0","19"
"05/17/12 09:12:09","75.6866","40.2","215.47","230","60.0","19"
"05/17/12 09:17:08","75.6918","65.7","216.02","329","60.03","19"
"05/17/12 09:22:08","75.6973","141.9","218.29","648","60.03","20"
"05/17/12 09:27:09","75.707","85.5","216.94","413","60.0","20"
"05/17/12 09:32:09","75.7116","44.3","215.12","127","60.03","20"
"05/17/12 09:37:09","75.7184","119.7","217.54","562","60.03","21"
"05/17/12 09:42:08","75.7269","137.0","217.6","630","60.03","22"
"05/17/12 09:47:08","75.7362","128.1","217.63","595","60.0","23"
"05/17/12 09:52:09","75.7463","140.1","217.85","644","60.0","24"
"05/17/12 09:57:09","75.7561","93.8","216.66","450","60.03","24"
"05/17/12 10:02:08","75.7642","108.8","216.53","516","60.0","25"
"05/17/12 10:07:08","75.7728","87.2","216.84","418","60.03","25"
"05/17/12 10:12:09","75.7786","67.2","215.17","339","60.03","25"
"05/17/12 10:17:09","75.7841","69.4","215.37","345","60.0","25"
"05/17/12 10:22:09","75.7903","75.8","216.31","374","60.0","24"
"05/17/12 10:27:08","75.796","69.1","216.45","345","60.0","24"
"05/17/12 10:32:08","75.8015","72.2","216.56","356","60.0","24"
"05/17/12 10:37:09","75.8088","95.0","217.09","455","60.0","24"
"05/17/12 10:42:08","75.817","90.4","217.64","434","60.03","24"
"05/17/12 10:47:08","75.8241","82.7","216.73","403","60.03","24"
"05/17/12 10:52:08","75.8313","144.5","218.53","659","60.0","24"
"05/17/12 10:57:08","75.8384","85.9","217.44","417","60.07","24"
"05/17/12 11:02:08","75.8448","80.3","217.35","389","59.96","24"
"05/17/12 11:07:09","75.8512","78.3","216.66","386","60.07","24"
"05/17/12 11:12:08","75.8581","94.9","216.82","454","60.0","25"
"05/17/12 11:17:10","75.8687","169.9","219.17","767","60.0","26"
"05/17/12 11:22:09","75.8815","170.4","219.0","767","60.0","27"
"05/17/12 11:27:08","75.894","162.5","218.71","736","60.03","29"
"05/17/12 11:32:31","75.9078","172.6","218.58","779","60.0","30"
"05/17/12 11:37:29","75.9197","130.2","218.62","600","60.03","31"
"05/17/12 11:42:30","75.9263","68.4","216.43","340","60.0","30"
"05/17/12 11:47:30","75.9304","53.0","215.63","385","60.0","29"
"05/17/12 11:52:31","75.9338","46.9","215.59","252","60.03","28"
"05/17/12 11:57:29","75.9369","32.8","215.79","265","60.0","27"
"05/17/12 12:02:31","75.9398","43.9","215.42","154","60.0","27"
"05/17/12 12:07:30","75.9428","45.8","215.57","258","60.03","26"
"05/17/12 12:12:30","75.946","49.0","215.13","144","60.0","26"
"05/17/12 12:17:30","75.9496","41.6","215.09","223","60.03","26"
"05/17/12 12:22:30","75.9534","63.6","216.05","319","60.03","26"
"05/17/12 12:27:30","75.9572","56.9","215.79","379","60.0","26"
"05/17/12 12:32:31","75.9611","56.9","216.24","270","60.03","26"
"05/17/12 12:37:30","75.965","63.0","216.01","335","60.03","26"
"05/17/12 12:42:30","75.9697","70.6","215.7","351","60.0","26"
"05/17/12 12:47:30","75.9769","95.1","216.8","457","60.0","26"
"05/17/12 12:52:31","75.9854","87.8","217.67","417","60.0","27"
"05/17/12 12:57:30","75.9939","164.3","219.38","739","60.03","28"
"05/17/12 13:02:30","76.0072","167.7","219.63","756","60.03","29"
"05/17/12 13:07:30","76.0194","147.6","218.16","676","60.03","30"
"05/17/12 13:12:30","76.0298","96.0","216.83","459","60.03","30"
"05/17/12 13:17:31","76.0403","156.9","218.6","710","60.0","31"
"05/17/12 13:22:29","76.0525","162.9","219.94","732","60.0","31"
"05/17/12 13:27:30","76.065","167.7","219.69","753","60.0","32"
"05/17/12 13:32:30","76.0776","165.0","219.52","743","60.0","32"
"05/17/12 13:37:31","76.0903","156.8","219.21","713","60.0","33"
"05/17/12 13:42:29","76.1013","112.2","217.86","526","60.03","33"
"05/17/12 13:47:31","76.1126","155.0","219.41","699","60.0","34"
"05/17/12 13:52:29","76.1219","103.8","217.88","492","60.03","33"
"05/17/12 13:57:30","76.1303","165.4","220.03","741","60.0","33"
"05/17/12 14:02:30","76.1384","56.0","215.76","154","60.07","32"
"05/17/12 14:07:30","76.1415","32.7","215.03","258","60.07","31"
"05/17/12 14:12:31","76.1432","14.5","214.84","2","60.03","30"
"05/17/12 14:17:30","76.1442","13.2","213.81","3","60.03","28"
"05/17/12 14:22:31","76.1452","8.4","213.79","247","60.07","27"
"05/17/12 14:27:29","76.1464","12.2","214.4","202","60.07","26"
"05/17/12 14:32:29","76.1474","6.3","213.77","168","60.03","26"
"05/17/12 14:37:30","76.1483","13.7","213.53","3","60.03","25"
"05/17/12 14:42:30","76.1492","10.6","213.96","2","60.03","24"
"05/17/12 14:47:29","76.1501","0.0","213.63","0","60.03","23"
"05/17/12 14:52:30","76.1506","0.0","213.67","0","60.0","23"
"05/17/12 14:57:31","76.1511","12.7","213.76","5","60.07","22"
"05/17/12 15:02:30","76.1515","0.0","212.54","0","60.0","22"
"05/17/12 15:12:31","76.1517","13.1","213.06","10","60.03","20"
"05/17/12 15:17:31","76.1523","10.5","213.6","12","60.03","20"
"05/17/12 15:22:31","76.1532","13.9","214.02","21","60.03","20"
"05/17/12 15:27:31","76.1543","20.3","213.15","109","60.0","20"
"05/17/12 15:32:30","76.1555","12.8","215.83","60","60.07","20"
"05/17/12 15:37:31","76.1566","16.6","216.2","4","60.03","20"
"05/17/12 15:42:30","76.1578","14.3","214.6","68","60.03","20"
"05/17/12 15:47:31","76.1593","32.3","215.48","244","60.07","20"
"05/17/12 15:52:31","76.1623","53.5","215.75","249","60.03","20"
"05/17/12 15:57:30","76.1655","31.5","215.16","134","60.07","20"
"05/17/12 16:02:30","76.1686","39.8","216.04","116","60.03","21"
"05/17/12 16:07:30","76.1721","29.3","215.21","252","60.0","21"
"05/17/12 16:12:30","76.1736","14.1","213.86","118","60.07","21"
"05/17/12 16:17:31","76.1744","14.1","213.49","4","60.0","21"
"05/17/12 16:22:31","76.1754","14.7","214.61","5","60.03","21"
"05/17/12 16:27:30","76.1771","13.1","215.05","16","60.03","21"
"05/17/12 16:32:31","76.1788","20.5","214.12","232","60.03","21"
"05/17/12 16:37:30","76.1808","47.7","214.77","264","60.07","21"
"05/17/12 16:42:29","76.1834","78.9","215.48","390","60.03","22"
"05/17/12 16:47:30","76.1863","30.1","213.57","81","60.03","22"
"05/17/12 16:52:29","76.1883","21.9","213.58","174","60.07","22"
"05/17/12 16:57:30","76.1913","40.6","214.95","369","60.07","22"
"05/17/12 17:02:31","76.1949","34.8","214.99","91","60.03","23"
"05/17/12 17:07:30","76.1975","34.5","214.87","114","60.03","23"
"05/17/12 17:12:31","76.1999","33.1","214.51","129","60.07","23"
"05/17/12 17:17:30","76.2023","32.0","214.89","98","60.0","23"
"05/17/12 17:22:29","76.2049","35.9","214.9","268","60.07","23"
"05/17/12 17:27:30","76.2071","17.8","214.2","264","60.03","23"
"05/17/12 17:32:31","76.2089","27.7","214.34","45","60.07","23"
"05/17/12 17:37:30","76.2104","20.3","213.75","242","60.03","23"
"05/17/12 17:42:30","76.2116","23.5","213.12","256","60.03","22"
"05/17/12 17:47:30","76.2127","12.7","213.94","255","60.03","22"
"05/17/12 17:52:30","76.2134","15.6","214.08","4","60.03","22"
"05/17/12 17:57:30","76.2139","14.7","214.1","12","60.03","22"
"05/17/12 18:02:31","76.2143","0.0","214.6","0","60.03","22"
"05/17/12 18:07:30","76.2149","7.1","214.16","0","60.03","21"
"05/17/12 18:12:31","76.2158","3.5","215.2","148","60.07","21"
"05/17/12 18:17:31","76.2166","6.8","213.95","259","60.03","21"
"05/17/12 18:22:30","76.2173","14.2","214.09","117","60.03","21"
"05/17/12 18:27:30","76.2182","14.8","214.33","24","60.03","21"
"05/17/12 18:32:31","76.2191","16.2","214.05","95","60.03","22"
"05/17/12 18:37:30","76.2203","12.6","214.0","157","60.07","22"
"05/17/12 18:42:31","76.2216","24.8","214.6","288","60.07","22"
"05/17/12 18:47:31","76.2229","15.9","214.04","201","60.03","22"
"05/17/12 18:52:30","76.2238","12.0","214.33","170","60.03","22"
"05/17/12 18:57:30","76.2246","5.6","214.24","0","60.03","22"
"05/17/12 19:02:30","76.2251","13.8","214.33","1","60.03","22"
"05/17/12 19:07:30","76.2256","0.0","214.27","0","60.07","22"
"05/17/12 19:12:30","76.226","0.0","214.33","112","60.07","22"
"05/17/12 19:17:31","76.2262","0.0","213.93","0","60.03","21"
"05/17/12 19:22:30","76.2264","0.0","214.42","0","60.07","21"
"05/18/12 07:32:30","76.2274","10.9","214.72","31","60.0","16"
"05/18/12 07:37:30","76.228","13.2","214.91","92","60.0","16"
"05/18/12 07:42:31","76.2289","13.8","214.73","231","60.0","17"
"05/18/12 07:47:31","76.2309","35.1","216.18","211","60.03","17"
"05/18/12 07:52:30","76.2331","20.3","215.91","26","60.03","17"
"05/18/12 07:57:31","76.235","25.6","215.07","37","60.0","18"
"05/18/12 08:02:31","76.2368","15.0","215.33","85","60.03","18"
"05/18/12 08:07:31","76.2378","0.0","214.78","0","60.0","18"
"05/18/12 08:12:32","76.2383","0.0","214.34","69","60.03","18"
"05/18/12 08:17:31","76.2389","13.7","215.02","183","60.0","18"
"05/18/12 08:22:30","76.24","13.2","215.03","70","60.03","18"
"05/18/12 08:27:32","76.2415","11.7","214.58","42","60.03","18"
"05/18/12 08:32:31","76.2431","12.3","214.6","33","60.0","19"
"05/18/12 08:37:30","76.2449","25.1","214.18","288","60.0","19"
"05/18/12 08:42:32","76.2466","14.3","214.64","134","60.03","19"
"05/18/12 08:47:31","76.248","15.6","214.45","84","60.03","19"
"05/18/12 08:52:30","76.2492","18.2","214.15","181","60.03","19"
"05/18/12 08:57:32","76.2509","17.2","214.76","267","60.0","19"
"05/18/12 09:02:31","76.2526","33.1","214.94","118","60.03","20"
"05/18/12 09:07:30","76.2549","39.8","214.87","226","60.0","20"
"05/18/12 09:12:31","76.2579","32.8","215.02","105","60.03","20"
"05/18/12 09:17:31","76.261","48.4","215.41","191","60.03","21"
"05/18/12 09:22:31","76.2647","41.9","215.29","210","60.03","22"
"05/18/12 09:27:31","76.268","59.5","216.23","259","60.03","22"
"05/18/12 09:32:31","76.2728","61.6","216.33","403","60.03","23"
"05/18/12 09:37:31","76.2815","92.1","216.74","442","60.03","24"
"05/18/12 09:42:30","76.2882","86.6","217.71","417","60.0","25"
"05/18/12 09:47:30","76.2949","67.7","217.38","337","60.03","26"
"05/18/12 09:52:31","76.2991","45.9","217.55","133","60.0","26"
"05/18/12 09:57:31","76.3039","53.6","216.34","142","60.03","27"
"05/18/12 10:02:32","76.3116","109.6","217.77","513","60.0","28"
"05/18/12 10:07:31","76.3208","122.4","217.91","565","60.03","29"
"05/18/12 10:12:30","76.3295","87.1","217.14","419","60.0","29"
"05/18/12 10:17:31","76.338","125.8","217.99","582","60.03","30"
"05/18/12 10:22:32","76.3478","123.3","217.58","572","60.03","31"
"05/18/12 10:27:30","76.3575","122.7","217.76","571","60.0","32"
"05/18/12 10:32:31","76.3672","125.1","218.18","580","60.0","32"
"05/18/12 10:37:30","76.377","123.0","218.15","572","60.03","33"
"05/18/12 10:42:31","76.3864","119.7","218.67","560","60.03","33"
"05/18/12 10:47:30","76.3962","127.7","218.18","587","60.03","34"
"05/18/12 10:52:30","76.4065","106.2","217.76","499","60.0","34"
"05/18/12 10:57:31","76.4165","127.8","218.52","592","60.03","34"
"05/18/12 11:02:30","76.4259","130.2","218.2","602","60.03","34"
"05/18/12 11:07:31","76.4354","112.4","217.84","526","60.03","34"
"05/18/12 11:12:30","76.4446","131.6","218.77","611","60.03","35"
"05/18/12 11:17:30","76.4547","135.3","218.28","623","60.03","35"
"05/18/12 11:22:32","76.4653","134.8","218.45","621","60.03","35"
"05/18/12 11:27:30","76.476","141.0","218.61","648","60.03","35"
"05/18/12 11:32:31","76.4861","122.0","218.61","568","60.03","35"
"05/18/12 11:37:31","76.4954","96.4","217.69","458","60.0","34"
"05/18/12 11:42:31","76.5033","121.3","218.63","565","60.0","33"
"05/18/12 11:47:30","76.5142","149.2","219.01","680","60.03","34"
"05/18/12 11:52:30","76.5258","150.7","218.97","688","60.03","34"
"05/18/12 11:57:30","76.5374","147.1","218.52","674","60.03","34"
"05/18/12 12:02:31","76.5488","148.7","219.01","676","60.0","35"
"05/18/12 12:07:32","76.5605","149.6","218.61","681","60.03","36"
"05/18/12 12:12:32","76.572","147.3","218.19","672","60.03","37"
"05/18/12 12:17:31","76.5834","146.0","218.98","665","60.0","37"
"05/18/12 12:22:30","76.5948","147.4","218.69","670","59.96","38"
"05/18/12 12:27:31","76.6063","145.4","218.69","667","60.03","38"
"05/18/12 12:32:31","76.6178","145.4","219.55","657","60.0","38"
"05/18/12 12:37:32","76.6293","151.4","219.08","690","60.03","39"
"05/18/12 12:42:30","76.6407","147.4","219.28","671","60.03","39"
"05/18/12 12:47:30","76.6523","149.8","218.91","681","60.03","39"
"05/18/12 12:52:31","76.6636","142.5","219.4","649","60.0","39"
"05/18/12 12:57:32","76.675","143.5","219.64","656","60.03","40"
"05/18/12 13:02:30","76.6862","147.1","219.8","669","60.03","40"
"05/18/12 13:07:31","76.6976","137.7","219.26","633","60.03","41"
"05/18/12 13:12:31","76.7082","138.3","219.25","636","60.03","41"
"05/18/12 13:17:31","76.7187","130.5","219.15","597","60.03","42"
"05/18/12 13:22:31","76.7288","139.2","219.9","635","60.03","41"
"05/18/12 13:27:31","76.7399","144.2","219.86","651","60.0","41"
"05/18/12 13:32:31","76.7512","142.8","218.04","653","60.03","42"
"05/18/12 13:37:31","76.7622","140.4","218.19","645","60.03","42"
"05/18/12 13:42:30","76.773","139.3","218.43","638","60.0","41"
"05/18/12 13:47:30","76.7839","139.0","218.5","636","60.0","41"
"05/18/12 13:52:32","76.7948","139.2","218.96","637","60.0","41"
"05/18/12 13:57:31","76.8054","136.5","218.34","621","60.0","41"
"05/18/12 14:02:30","76.816","135.7","219.07","624","60.03","41"
"05/18/12 14:07:31","76.8266","132.5","217.91","613","60.03","40"
"05/18/12 14:12:30","76.8368","131.3","217.45","608","60.0","40"
"05/18/12 14:17:31","76.8471","133.6","217.87","611","60.03","40"
"05/18/12 14:22:30","76.8575","133.7","217.67","613","60.03","40"
"05/18/12 14:27:31","76.8677","128.9","217.35","597","60.0","40"
"05/18/12 14:32:32","76.8778","128.4","218.44","594","60.0","40"
"05/18/12 14:37:31","76.8877","127.1","218.57","589","60.03","40"
"05/18/12 14:42:32","76.8976","126.1","218.53","584","60.0","40"
"05/18/12 14:47:32","76.9074","124.9","218.07","582","60.03","40"
"05/18/12 14:52:30","76.917","123.7","218.66","574","60.03","40"
"05/18/12 14:57:31","76.9266","120.7","217.96","563","60.03","40"
"05/18/12 15:02:30","76.9358","118.3","218.2","554","60.03","40"
"05/18/12 15:07:32","76.945","115.9","217.26","543","60.0","40"
"05/18/12 15:12:31","76.9539","114.3","216.97","539","60.0","40"
"05/18/12 15:17:31","76.9628","112.3","217.63","529","60.0","40"
"05/18/12 15:22:31","76.9714","109.9","217.1","519","60.0","40"
"05/18/12 15:27:32","76.9799","108.0","217.05","512","60.03","40"
"05/18/12 15:32:30","76.9882","103.4","217.34","490","60.0","40"
"05/18/12 15:37:30","76.996","100.4","216.82","475","60.0","40"
"05/18/12 15:42:31","77.0037","98.6","216.35","470","60.0","40"
"05/18/12 15:47:31","77.0113","95.5","216.4","458","60.0","40"
"05/18/12 15:52:32","77.0186","93.5","216.67","453","60.03","40"
"05/18/12 15:57:31","77.0258","91.1","216.37","440","60.03","40"
"05/18/12 16:02:31","77.0328","88.4","216.12","426","60.03","40"
"05/18/12 16:07:32","77.0396","85.5","216.44","412","60.03","39"
"05/18/12 16:12:32","77.0461","84.0","216.23","409","60.03","40"
"05/18/12 16:17:31","77.0516","24.9","214.86","129","60.03","39"
"05/18/12 16:22:32","77.0546","46.4","215.26","409","60.03","38"
"05/18/12 16:27:30","77.0595","71.5","215.63","359","60.03","38"
"05/18/12 16:32:32","77.0636","42.2","214.53","309","60.03","38"
"05/18/12 16:37:31","77.0672","71.1","216.0","355","60.03","38"
"05/18/12 16:42:30","77.0706","70.0","215.97","350","60.03","38"
"05/18/12 16:47:30","77.0731","19.5","214.74","31","60.03","37"
"05/18/12 16:52:31","77.0772","64.1","215.6","327","60.03","37"
"05/18/12 16:57:31","77.0815","48.3","215.99","357","60.03","38"
"05/18/12 17:02:31","77.0853","38.7","215.99","307","60.0","38"
"05/18/12 17:07:30","77.0879","28.1","215.16","129","60.03","38"
"05/18/12 17:12:31","77.091","46.2","215.7","355","60.0","38"
"05/18/12 17:17:31","77.0946","38.7","216.33","223","60.03","38"
"05/18/12 17:22:31","77.0977","36.0","215.46","155","60.0","38"
"05/18/12 17:27:30","77.1008","33.8","216.05","153","60.03","38"
