"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/18/12 17:37:32","77.1063","28.0","214.78","250","60.03","38"
"05/18/12 17:42:31","77.1078","23.2","215.2","117","60.0","38"
"05/18/12 17:47:31","77.1094","16.0","215.13","102","60.0","38"
"05/18/12 17:52:30","77.1108","13.3","215.42","30","60.03","37"
"05/18/12 17:57:31","77.112","6.5","215.34","187","60.0","37"
"05/18/12 18:02:30","77.1131","25.3","215.64","39","60.07","37"
"05/18/12 18:07:30","77.1144","16.0","215.11","40","60.07","36"
"05/18/12 18:12:31","77.1156","13.4","215.12","122","60.03","36"
"05/18/12 18:17:31","77.1166","12.9","214.6","0","60.03","36"
"05/18/12 18:22:30","77.1174","8.3","214.08","0","60.0","35"
"05/18/12 18:27:32","77.1182","11.9","214.58","29","60.03","35"
"05/18/12 18:32:31","77.1188","0.0","214.39","81","60.07","35"
"05/18/12 18:37:31","77.1195","0.0","214.11","0","60.03","35"
"05/18/12 18:42:30","77.12","11.1","214.72","1","60.03","34"
"05/18/12 18:47:31","77.1206","15.3","214.47","14","60.03","34"
"05/18/12 18:52:31","77.121","7.2","214.52","0","60.03","34"
"05/18/12 18:57:31","77.1215","0.0","213.97","0","60.0","34"
"05/18/12 19:02:31","77.1219","0.0","214.61","0","60.0","33"
"05/18/12 19:07:31","77.1223","7.4","214.43","0","60.03","33"
"05/18/12 19:12:31","77.1226","0.0","214.59","0","60.03","33"
"05/18/12 19:17:31","77.1229","13.9","213.84","67","60.0","33"
"05/18/12 19:22:31","77.1231","0.0","214.16","0","60.03","32"
"05/18/12 19:27:32","77.1234","7.1","214.26","0","60.0","32"
"05/19/12 06:07:34","77.1243","0.0","214.96","192","60.03","20"
"05/19/12 06:12:31","77.1246","14.4","214.11","1","60.0","20"
"05/19/12 06:17:32","77.1249","0.0","214.35","0","60.03","20"
"05/19/12 06:22:30","77.1253","12.3","214.23","3","60.0","21"
"05/19/12 06:27:31","77.1258","0.0","215.3","0","60.03","21"
"05/19/12 06:32:32","77.1264","10.1","214.63","249","60.0","22"
"05/19/12 06:37:32","77.1273","12.2","215.5","17","60.03","22"
"05/19/12 06:42:31","77.1282","12.0","214.13","1","60.03","22"
"05/19/12 06:47:32","77.1293","12.4","214.02","7","60.03","23"
"05/19/12 06:52:31","77.1307","14.8","213.55","173","60.03","23"
"05/19/12 06:57:30","77.1323","30.5","214.43","76","60.03","23"
"05/19/12 07:02:32","77.134","29.2","214.99","121","60.0","23"
"05/19/12 07:07:30","77.1355","11.0","214.39","73","60.03","24"
"05/19/12 07:12:32","77.137","27.7","214.63","256","60.03","24"
"05/19/12 07:17:31","77.1388","28.8","215.87","107","60.0","24"
"05/19/12 07:22:32","77.1415","35.7","215.61","248","60.03","25"
"05/19/12 07:27:32","77.1444","34.0","215.34","215","60.0","25"
"05/19/12 07:32:31","77.1475","35.5","215.08","346","60.0","25"
"05/19/12 07:37:32","77.1509","40.0","214.57","285","60.03","25"
"05/19/12 07:42:31","77.1545","42.5","215.32","353","60.03","25"
"05/19/12 07:47:32","77.1583","48.1","215.35","410","60.0","26"
"05/19/12 07:52:31","77.1621","43.7","215.05","415","60.0","26"
"05/19/12 07:57:31","77.1661","45.5","214.87","377","60.03","26"
"05/19/12 08:02:31","77.1699","52.2","215.67","136","60.03","27"
"05/19/12 08:07:31","77.174","49.2","215.7","122","59.96","27"
"05/19/12 08:12:32","77.1784","62.4","215.82","144","60.0","27"
"05/19/12 08:17:31","77.1839","74.2","216.32","366","60.03","27"
"05/19/12 08:22:31","77.1892","70.1","215.41","346","60.03","28"
"05/19/12 08:27:32","77.1942","67.1","215.81","335","60.0","28"
"05/19/12 08:32:31","77.1999","76.2","216.71","373","60.03","28"
"05/19/12 08:37:32","77.2057","74.4","216.79","369","60.03","29"
"05/19/12 08:42:31","77.2116","76.9","216.84","378","60.03","29"
"05/19/12 08:47:31","77.2178","81.7","216.53","399","60.03","29"
"05/19/12 08:52:30","77.2242","84.7","216.28","411","60.03","30"
"05/19/12 08:57:32","77.2309","85.5","216.62","413","60.03","30"
"05/19/12 09:02:32","77.2375","82.5","215.66","400","60.03","30"
"05/19/12 09:07:30","77.2438","81.9","215.6","401","60.03","31"
"05/19/12 09:17:31","77.2577","89.9","216.11","431","60.03","31"
"05/19/12 09:22:31","77.2648","90.8","216.0","438","60.0","32"
"05/19/12 09:27:31","77.2718","92.9","216.47","449","60.0","32"
"05/19/12 09:32:31","77.2791","88.1","215.64","426","60.03","32"
"05/19/12 09:37:32","77.2862","92.4","216.06","444","60.0","32"
"05/19/12 09:42:32","77.2939","102.7","216.68","487","60.03","32"
"05/19/12 09:47:31","77.3023","111.9","216.63","525","60.0","33"
"05/19/12 09:52:32","77.311","114.0","216.42","536","60.0","33"
"05/19/12 09:57:32","77.3199","115.2","216.56","538","60.0","34"
"05/19/12 10:02:32","77.3291","122.4","216.78","571","60.0","34"
"05/19/12 10:07:31","77.3387","121.6","217.06","570","60.03","35"
"05/19/12 10:12:31","77.3482","123.6","216.8","578","60.03","35"
"05/19/12 10:17:32","77.3577","117.0","217.81","549","60.0","35"
"05/19/12 10:22:30","77.3666","113.2","217.18","531","60.0","36"
"05/19/12 10:27:31","77.3762","127.5","217.54","589","60.0","36"
"05/19/12 10:32:32","77.3864","135.4","217.89","623","60.0","37"
"05/19/12 10:37:32","77.397","138.7","217.96","633","60.0","37"
"05/19/12 10:42:32","77.4078","139.4","218.38","641","60.0","38"
"05/19/12 10:47:31","77.4186","138.7","217.86","637","60.0","39"
"05/19/12 10:52:31","77.4294","139.8","217.54","645","60.03","39"
"05/19/12 10:57:32","77.4404","140.7","218.37","649","60.03","40"
"05/19/12 11:02:32","77.4513","141.6","218.54","650","60.03","40"
"05/19/12 11:07:31","77.4624","141.9","218.48","650","60.0","41"
"05/19/12 11:12:32","77.4735","144.2","218.09","662","60.03","41"
"05/19/12 11:17:31","77.4847","144.0","218.88","658","60.03","41"
"05/19/12 11:22:31","77.496","143.0","218.22","653","60.03","41"
"05/19/12 11:27:31","77.507","140.8","218.06","647","60.07","41"
"05/19/12 11:32:32","77.5178","138.6","217.68","638","60.03","41"
"05/19/12 11:37:31","77.5286","139.2","217.33","643","60.03","41"
"05/19/12 11:42:32","77.5397","146.2","218.11","670","60.03","41"
"05/19/12 11:47:30","77.5509","145.9","218.33","668","60.0","41"
"05/19/12 11:52:32","77.5624","147.0","218.08","675","60.0","41"
"05/19/12 11:57:30","77.5738","146.3","218.22","671","60.03","41"
"05/19/12 12:02:31","77.5852","145.4","218.08","661","60.03","42"
"05/19/12 12:07:32","77.5965","146.0","217.54","675","60.03","42"
"05/19/12 12:12:32","77.6078","144.9","217.41","670","60.0","43"
"05/19/12 12:17:31","77.6191","145.2","217.91","668","60.03","43"
"05/19/12 12:22:32","77.6303","142.3","218.22","651","60.03","43"
"05/19/12 12:27:32","77.6415","143.5","217.81","660","60.03","44"
"05/19/12 12:32:31","77.6527","145.9","218.26","671","60.0","44"
"05/19/12 12:37:32","77.6641","144.1","218.67","658","60.0","44"
"05/19/12 12:42:32","77.6752","141.9","218.43","649","60.03","44"
"05/19/12 12:47:31","77.6862","141.8","217.87","651","60.0","45"
"05/19/12 12:52:32","77.6974","146.2","217.94","667","60.0","44"
"05/19/12 12:57:32","77.7085","141.7","217.77","652","60.03","44"
"05/19/12 13:02:32","77.7196","142.8","217.96","657","60.03","44"
"05/19/12 13:07:31","77.7307","142.3","218.06","652","60.03","44"
"05/19/12 13:12:32","77.7419","145.2","217.76","665","60.03","44"
"05/19/12 13:17:31","77.7533","144.9","217.95","661","60.0","43"
"05/19/12 13:22:31","77.7645","145.7","218.76","666","60.0","43"
"05/19/12 13:27:32","77.7758","145.3","218.26","664","60.0","43"
"05/19/12 13:32:32","77.7872","144.3","218.34","662","60.0","42"
"05/19/12 13:37:32","77.7984","143.8","217.9","657","60.03","42"
"05/19/12 13:42:31","77.8094","139.6","217.93","643","60.0","42"
"05/19/12 13:47:32","77.8201","137.0","217.51","629","60.0","42"
"05/19/12 13:52:31","77.8307","135.7","217.82","624","60.03","43"
"05/19/12 13:57:31","77.8413","136.7","217.9","628","60.03","43"
"05/19/12 14:02:31","77.8519","135.2","217.27","622","60.0","43"
"05/19/12 14:07:31","77.8625","136.7","217.52","631","60.03","44"
"05/19/12 14:12:32","77.8711","128.0","216.44","598","60.0","43"
"05/19/12 14:17:31","77.8806","126.7","217.01","589","60.03","43"
"05/19/12 14:22:32","77.888","143.8","217.97","658","60.0","43"
"05/19/12 14:27:32","77.8968","131.6","218.51","604","60.03","43"
"05/19/12 14:32:30","77.9067","127.4","217.16","587","60.03","43"
"05/19/12 14:37:31","77.9166","127.2","217.61","592","60.03","43"
"05/19/12 14:42:32","77.9265","124.9","217.75","579","60.0","43"
"05/19/12 14:47:32","77.9362","122.7","217.3","570","60.0","43"
"05/19/12 14:52:31","77.9456","120.9","217.34","563","60.0","43"
"05/19/12 14:57:31","77.955","119.7","217.24","557","60.0","43"
"05/19/12 15:02:31","77.9638","117.7","217.84","549","60.0","43"
"05/19/12 15:07:32","77.9729","114.8","216.69","537","60.0","42"
"05/19/12 15:12:31","77.9817","114.7","216.65","538","60.0","42"
"05/19/12 15:17:31","77.9906","112.8","217.52","527","60.03","42"
"05/19/12 15:22:32","77.9991","107.9","216.81","510","60.0","41"
"05/19/12 15:27:31","78.0074","105.3","216.55","502","60.03","41"
"05/19/12 15:32:32","78.0156","102.2","216.83","485","60.0","41"
"05/19/12 15:37:31","78.0235","101.6","217.46","479","60.03","41"
"05/19/12 15:42:31","78.0314","101.5","217.34","481","60.07","40"
"05/19/12 15:47:31","78.0393","102.4","217.82","480","60.03","40"
"05/19/12 15:52:32","78.047","98.9","217.75","468","60.0","40"
"05/19/12 15:57:32","78.0529","27.8","215.1","186","60.03","39"
"05/19/12 16:02:32","78.055","34.2","214.87","149","60.0","38"
"05/19/12 16:07:31","78.0596","72.7","216.65","363","60.07","38"
"05/19/12 16:12:32","78.0674","99.0","216.49","474","60.03","38"
"05/19/12 16:17:31","78.0747","91.9","216.14","444","60.0","38"
"05/19/12 16:22:31","78.0816","83.9","215.58","405","60.03","38"
"05/19/12 16:27:31","78.0879","78.7","214.99","387","60.03","38"
"05/19/12 16:32:32","78.0939","75.7","215.67","374","60.03","38"
"05/19/12 16:37:32","78.0997","72.8","215.69","363","60.03","38"
"05/19/12 16:42:31","78.1051","68.3","215.67","342","60.03","38"
"05/19/12 16:47:31","78.1103","65.0","215.91","329","60.0","38"
"05/19/12 16:52:32","78.1149","63.3","215.26","332","60.03","38"
"05/19/12 16:57:31","78.1189","48.8","215.13","378","60.03","38"
"05/19/12 17:02:32","78.1227","60.8","214.64","196","60.03","38"
"05/19/12 17:07:31","78.1266","58.1","214.5","161","60.03","38"
"05/19/12 17:12:31","78.1305","54.0","214.47","335","60.0","37"
"05/19/12 17:17:32","78.1342","49.5","214.72","216","60.03","37"
"05/19/12 17:22:32","78.1376","37.3","214.47","268","60.03","37"
"05/19/12 17:27:32","78.1409","34.9","215.23","171","60.03","37"
"05/19/12 17:32:32","78.1439","31.5","215.18","314","60.0","37"
"05/19/12 17:37:31","78.1466","30.9","214.42","116","60.0","37"
"05/19/12 17:42:31","78.1491","27.1","214.82","145","60.03","37"
"05/19/12 17:47:31","78.1513","29.8","214.79","80","60.03","36"
"05/19/12 17:52:32","78.1533","23.8","214.67","300","60.03","36"
"05/19/12 17:57:32","78.1551","15.7","214.63","269","60.03","36"
"05/19/12 18:02:31","78.1565","26.6","214.23","199","60.0","35"
"05/19/12 18:07:32","78.1577","16.0","215.08","244","60.03","35"
"05/19/12 18:12:32","78.1586","14.1","214.82","12","60.03","35"
"05/19/12 18:17:31","78.1597","6.7","215.02","198","60.03","35"
"05/19/12 18:22:32","78.1605","9.8","214.17","0","60.03","35"
"05/19/12 18:27:31","78.1613","14.5","213.5","137","60.07","34"
"05/19/12 18:32:32","78.1621","12.7","213.11","4","60.03","34"
"05/19/12 18:37:31","78.1628","0.0","213.47","96","60.0","34"
"05/19/12 18:42:32","78.1634","0.0","213.14","0","60.03","34"
"05/19/12 18:47:33","78.1639","0.0","212.93","0","60.03","33"
"05/19/12 18:52:31","78.1644","13.6","213.18","3","60.03","33"
"05/19/12 18:57:32","78.1648","12.2","213.93","3","60.03","33"
"05/19/12 19:02:31","78.1651","11.6","213.61","0","60.03","33"
"05/19/12 19:07:31","78.1655","4.3","212.8","239","60.0","33"
"05/19/12 19:12:32","78.1659","14.9","213.91","16","60.03","33"
"05/19/12 19:17:32","78.1662","0.0","214.02","0","60.03","33"
"05/19/12 19:22:31","78.1666","0.0","213.79","0","60.03","33"
"05/19/12 19:27:32","78.1668","0.0","213.1","0","60.07","33"
"05/20/12 06:12:32","78.1678","0.0","214.41","0","60.03","22"
"05/20/12 06:17:33","78.1685","14.0","215.13","33","60.07","22"
"05/20/12 06:22:31","78.1692","15.2","214.73","0","60.03","22"
"05/20/12 06:27:32","78.1699","6.5","214.67","242","60.0","23"
"05/20/12 06:32:32","78.1707","15.5","214.98","63","60.07","23"
"05/20/12 06:37:33","78.1718","15.4","214.5","43","60.03","24"
"05/20/12 06:42:32","78.1734","17.7","215.14","29","60.0","24"
"05/20/12 06:47:33","78.1751","17.4","214.11","222","60.0","24"
"05/20/12 06:52:33","78.1765","23.6","214.29","238","60.0","25"
"05/20/12 06:57:31","78.1776","8.8","214.08","103","60.03","25"
"05/20/12 07:02:32","78.1788","13.7","213.87","3","60.0","25"
"05/20/12 07:07:32","78.1799","16.4","214.05","5","60.03","26"
"05/20/12 07:12:31","78.181","11.8","214.79","254","60.03","26"
"05/20/12 07:17:33","78.1821","13.4","214.78","0","60.0","26"
"05/20/12 07:22:32","78.1831","12.8","214.23","3","60.0","26"
"05/20/12 07:27:32","78.1839","13.9","214.42","0","60.03","26"
"05/20/12 07:32:33","78.1844","12.0","214.53","91","60.0","26"
"05/20/12 07:37:31","78.1852","11.5","213.69","3","60.0","26"
"05/20/12 07:42:32","78.1859","6.4","214.1","252","60.03","26"
"05/20/12 07:47:33","78.1869","21.1","213.77","177","60.03","26"
"05/20/12 07:52:33","78.1891","44.1","214.67","204","60.03","26"
"05/20/12 07:57:32","78.1931","53.1","215.61","238","60.03","27"
"05/20/12 08:02:32","78.1965","43.8","215.68","421","60.03","28"
"05/20/12 08:07:33","78.2002","57.0","216.06","91","60.03","29"
"05/20/12 08:12:33","78.206","78.8","215.48","385","60.0","29"
"05/20/12 08:17:33","78.2112","45.3","215.0","263","60.07","30"
"05/20/12 08:22:32","78.2137","28.8","215.15","198","60.03","31"
"05/20/12 08:27:31","78.2173","81.0","216.23","396","60.03","31"
"05/20/12 08:32:33","78.2231","56.6","214.89","125","60.03","32"
"05/20/12 08:37:32","78.2285","79.8","216.3","390","60.03","32"
"05/20/12 08:42:33","78.2329","59.3","214.99","225","60.03","32"
"05/20/12 08:47:32","78.2373","34.7","214.92","196","60.0","32"
"05/20/12 08:52:33","78.2407","52.0","215.04","288","60.03","32"
"05/20/12 08:57:33","78.2447","43.5","215.18","301","60.03","33"
"05/20/12 09:02:32","78.2512","100.9","217.3","478","60.03","33"
"05/20/12 09:07:32","78.2574","87.8","216.52","423","60.0","34"
"05/20/12 09:12:32","78.2648","98.4","216.34","468","60.03","35"
"05/20/12 09:17:31","78.2725","103.0","217.09","489","60.03","36"
"05/20/12 09:22:32","78.2776","65.2","215.52","330","60.0","36"
"05/20/12 09:27:33","78.2851","108.4","217.68","508","60.0","37"
"05/20/12 09:32:32","78.294","89.5","217.13","430","60.03","38"
"05/20/12 09:37:32","78.3008","86.5","217.73","413","60.03","37"
"05/20/12 09:42:33","78.3085","72.6","217.01","361","60.03","38"
"05/20/12 09:47:32","78.3143","93.3","217.71","447","60.03","37"
"05/20/12 09:52:32","78.322","134.1","218.43","613","60.03","37"
"05/20/12 09:57:33","78.3312","131.2","218.2","606","60.03","38"
"05/20/12 10:02:32","78.3399","69.1","216.18","344","60.03","38"
"05/20/12 10:07:33","78.3459","75.4","216.03","372","60.03","38"
"05/20/12 10:12:32","78.3511","69.4","217.82","343","60.03","37"
"05/20/12 10:17:31","78.3574","60.2","217.16","306","60.0","37"
"05/20/12 10:22:33","78.3616","62.1","217.71","249","60.03","36"
"05/20/12 10:27:32","78.3665","97.3","217.87","464","60.03","36"
"05/20/12 10:32:32","78.3725","86.7","218.18","420","60.03","36"
"05/20/12 10:37:32","78.377","59.7","217.43","383","60.0","35"
"05/20/12 10:42:32","78.3828","41.2","215.74","338","60.03","35"
"05/20/12 10:47:32","78.3865","46.0","216.8","89","60.03","35"
"05/20/12 10:52:32","78.3908","78.0","216.02","383","60.0","35"
"05/20/12 10:57:32","78.3996","87.1","216.77","416","60.03","35"
"05/20/12 11:02:32","78.4079","126.6","218.46","586","60.03","36"
"05/20/12 11:07:32","78.4163","80.8","217.25","394","60.0","37"
"05/20/12 11:12:31","78.4254","138.4","218.46","637","60.0","38"
"05/20/12 11:17:32","78.4358","138.7","218.7","638","60.03","38"
"05/20/12 11:22:33","78.446","135.7","218.96","624","60.0","39"
"05/20/12 11:27:32","78.4556","110.6","217.18","519","60.03","40"
"05/20/12 11:32:31","78.4628","73.5","216.85","364","60.07","40"
"05/20/12 11:37:32","78.4683","47.5","215.82","233","60.0","39"
"05/20/12 11:42:31","78.4707","16.4","215.1","29","60.0","38"
"05/20/12 11:47:32","78.4727","29.7","215.68","74","60.0","34"
"05/20/12 11:52:32","78.4759","71.8","216.28","99","60.0","32"
"05/20/12 11:57:33","78.4809","71.1","217.77","354","60.07","31"
"05/20/12 12:02:31","78.4891","155.6","219.24","704","60.03","31"
"05/20/12 12:07:33","78.4943","40.0","215.64","171","60.03","30"
"05/20/12 12:12:33","78.496","12.3","214.91","8","60.03","29"
"05/20/12 12:17:33","78.497","13.0","214.04","75","60.03","28"
"05/20/12 12:47:33","78.4971","0.0","214.94","4","60.03","20"
"05/20/12 12:52:31","78.4981","25.1","215.06","262","60.03","20"
"05/20/12 12:57:32","78.4996","12.1","215.21","76","60.03","20"
"05/20/12 13:02:33","78.5009","11.3","215.3","5","60.03","20"
"05/20/12 13:07:32","78.5025","31.6","215.69","324","60.03","20"
"05/20/12 13:12:33","78.5057","62.6","217.11","107","60.0","21"
"05/20/12 13:17:33","78.5155","153.8","218.91","703","60.03","23"
"05/20/12 13:22:33","78.5274","156.3","218.32","711","60.0","24"
"05/20/12 13:27:33","78.5369","45.2","215.31","157","60.03","25"
"05/20/12 13:32:33","78.5398","29.6","214.75","202","60.0","24"
"05/20/12 13:37:31","78.5418","15.5","214.27","288","60.03","24"
"05/20/12 13:42:32","78.543","14.0","213.76","105","60.0","24"
"05/20/12 13:47:33","78.5437","14.3","214.17","189","60.0","23"
"05/20/12 13:52:31","78.5448","10.9","213.06","19","60.0","23"
"05/20/12 13:57:33","78.5452","0.0","213.22","0","60.03","23"
"05/20/12 14:02:31","78.5462","14.1","213.9","14","60.03","22"
"05/20/12 14:07:31","78.5469","0.0","213.49","0","60.03","22"
"05/20/12 14:12:32","78.5472","10.9","213.63","0","60.0","22"
"05/20/12 14:17:32","78.5476","13.9","214.1","189","60.03","21"
"05/20/12 14:22:32","78.5489","12.3","214.72","121","60.0","21"
"05/20/12 14:27:32","78.55","0.0","214.62","0","60.0","21"
"05/20/12 14:32:33","78.5504","0.0","214.5","0","60.03","20"
"05/20/12 14:37:31","78.5506","0.0","214.13","0","60.0","19"
"05/20/12 14:42:33","78.5519","14.5","214.07","33","60.03","18"
"05/20/12 14:47:32","78.5556","121.6","217.31","568","60.0","18"
"05/20/12 14:52:33","78.56","27.8","214.19","75","60.0","17"
"05/20/12 14:57:32","78.5616","11.0","213.37","110","60.03","17"
"05/20/12 15:02:33","78.5621","0.0","213.33","0","60.0","16"
"05/20/12 15:27:32","78.5633","7.7","214.34","47","60.03","14"
"05/20/12 17:47:34","78.5642","0.0","215.06","0","60.03","17"
"05/20/12 18:17:33","78.5647","11.5","214.53","105","60.03","12"
"05/20/12 18:22:33","78.5653","8.6","215.02","0","60.03","12"
"05/20/12 18:27:32","78.5659","12.6","214.65","8","60.03","12"
"05/20/12 19:12:33","78.5673","0.0","213.69","0","60.0","11"
"05/20/12 19:17:32","78.5676","0.0","213.24","0","60.03","11"
"05/20/12 19:22:33","78.5679","0.3","214.3","0","60.03","11"
"05/21/12 06:12:32","78.5688","10.9","214.51","9","60.03","10"
"05/21/12 06:17:33","78.5691","0.0","214.57","217","60.0","11"
"05/21/12 06:22:32","78.5694","7.6","214.49","0","60.03","11"
"05/21/12 06:27:33","78.5699","10.3","214.43","32","60.0","11"
"05/21/12 06:32:32","78.5705","12.6","215.73","2","60.03","11"
"05/21/12 06:37:32","78.5714","14.9","215.56","0","60.03","11"
"05/21/12 06:42:33","78.5725","24.0","214.8","95","60.0","11"
"05/21/12 06:47:32","78.5739","18.0","214.3","53","60.03","11"
"05/21/12 06:52:33","78.5755","21.6","215.0","204","60.03","11"
"05/21/12 06:57:33","78.5773","21.5","215.0","253","60.03","12"
"05/21/12 07:07:33","78.5813","39.0","214.86","209","60.0","12"
"05/21/12 07:12:34","78.5837","39.2","214.78","201","60.03","12"
"05/21/12 07:17:32","78.5862","48.9","214.8","180","60.03","12"
"05/21/12 07:22:33","78.5886","30.5","214.38","282","60.0","12"
"05/21/12 07:27:33","78.5918","43.8","214.99","355","60.0","13"
"05/21/12 07:32:33","78.5953","41.4","215.4","405","60.0","13"
"05/21/12 07:37:33","78.5991","57.6","214.62","147","60.03","13"
"05/21/12 07:42:32","78.6031","41.1","213.6","163","60.0","13"
"05/21/12 07:52:33","78.611","45.2","215.49","193","60.0","15"
"05/21/12 07:57:32","78.615","38.5","215.81","84","60.03","15"
"05/21/12 08:02:33","78.6191","45.7","215.14","231","60.0","15"
"05/21/12 08:07:33","78.6236","46.2","215.44","438","60.03","16"
"05/21/12 08:12:32","78.6282","68.2","214.18","411","60.03","17"
"05/21/12 08:17:33","78.6344","82.4","215.41","403","60.03","17"
"05/21/12 08:22:32","78.6409","86.3","215.81","418","60.0","17"
"05/21/12 08:27:33","78.6478","89.8","216.02","432","59.96","17"
"05/21/12 08:32:32","78.6549","92.5","215.89","445","60.03","17"
"05/21/12 08:37:33","78.6623","96.2","216.18","457","60.0","18"
"05/21/12 08:42:32","78.6698","98.9","216.78","470","60.03","18"
"05/21/12 08:47:33","78.6776","101.7","216.02","484","60.03","18"
"05/21/12 08:52:33","78.6856","104.4","216.1","495","60.0","19"
"05/21/12 08:57:32","78.6938","107.4","217.24","509","60.03","19"
"05/21/12 09:02:32","78.7022","110.4","216.43","523","60.03","19"
"05/21/12 09:07:33","78.711","113.7","216.26","537","60.03","20"
"05/21/12 09:12:32","78.7199","116.5","216.33","548","60.0","20"
"05/21/12 09:17:33","78.7292","119.8","217.08","559","60.0","20"
"05/21/12 09:22:32","78.7384","120.7","216.97","563","60.0","20"
"05/21/12 09:27:33","78.7479","121.2","216.81","564","60.03","20"
"05/21/12 09:32:33","78.7573","121.9","216.24","570","60.0","22"
"05/21/12 09:37:33","78.7669","123.8","216.17","577","60.03","22"
"05/21/12 09:42:32","78.7766","126.1","217.02","587","60.0","22"
"05/21/12 09:47:33","78.7866","129.7","217.64","597","60.03","23"
"05/21/12 09:52:33","78.7968","133.6","217.86","621","60.03","22"
"05/21/12 09:57:33","78.8074","135.9","217.73","627","60.03","23"
"05/21/12 10:02:32","78.8179","138.0","217.69","636","60.0","23"
"05/21/12 10:07:32","78.8287","139.4","217.75","640","60.03","24"
"05/21/12 10:12:32","78.8396","141.3","217.18","655","60.07","24"
"05/21/12 10:17:33","78.8508","142.0","217.48","653","60.0","25"
"05/21/12 10:22:32","78.8618","143.6","218.35","659","60.0","25"
"05/21/12 10:27:33","78.8732","147.2","217.99","676","60.0","25"
"05/21/12 10:32:32","78.8846","148.4","217.8","682","60.0","25"
"05/21/12 10:37:33","78.8963","150.6","217.97","688","60.0","25"
"05/21/12 10:42:33","78.908","151.9","218.35","689","60.0","25"
"05/21/12 10:47:32","78.9199","151.7","217.89","692","60.03","26"
"05/21/12 10:52:32","78.9318","153.0","217.51","702","60.03","26"
"05/21/12 10:57:34","78.9439","154.2","218.07","705","60.0","26"
"05/21/12 11:02:33","78.9559","157.3","218.19","716","60.03","26"
"05/21/12 11:07:32","78.968","155.9","218.14","710","60.03","26"
"05/21/12 11:12:33","78.9802","155.9","218.29","713","60.0","26"
"05/21/12 11:17:34","78.9923","155.8","219.21","709","60.0","27"
"05/21/12 11:22:33","79.0045","156.7","219.2","712","60.03","27"
"05/21/12 11:27:32","79.0168","158.7","219.18","718","60.0","28"
"05/21/12 11:32:32","79.0291","160.6","218.5","728","60.03","28"
"05/21/12 11:37:33","79.0417","160.2","218.02","729","60.0","28"
"05/21/12 11:42:33","79.0542","161.1","218.02","732","60.0","28"
"05/21/12 11:47:32","79.0667","161.0","216.98","734","60.03","29"
"05/21/12 11:52:33","79.0792","161.7","217.33","738","60.0","29"
"05/21/12 11:57:34","79.092","163.6","217.42","742","60.03","29"
"05/21/12 12:02:33","79.1046","161.8","217.33","739","60.0","29"
"05/21/12 12:07:34","79.1174","163.7","217.15","749","60.03","29"
"05/21/12 12:12:34","79.1301","163.6","216.84","750","60.0","29"
"05/21/12 12:17:33","79.1429","163.3","217.72","744","60.03","29"
"05/21/12 12:22:32","79.1557","163.7","217.24","743","60.0","29"
"05/21/12 12:27:33","79.1684","163.3","216.76","749","60.0","29"
"05/21/12 12:32:32","79.1811","163.2","218.22","740","60.03","29"
"05/21/12 12:37:33","79.1939","161.6","217.71","738","60.03","29"
"05/21/12 12:42:34","79.2064","159.6","216.63","729","60.0","30"
"05/21/12 12:47:34","79.2189","161.4","216.58","738","60.0","30"
"05/21/12 12:52:32","79.2314","162.1","217.07","738","60.0","30"
"05/21/12 12:57:34","79.2441","160.8","217.52","736","60.0","30"
"05/21/12 13:02:32","79.2565","159.6","217.55","730","60.0","30"
"05/21/12 13:07:32","79.269","159.7","217.58","730","60.03","30"
"05/21/12 13:12:33","79.2815","160.9","218.51","731","60.03","30"
"05/21/12 13:17:32","79.294","161.2","217.34","737","60.03","29"
"05/21/12 13:22:32","79.3065","159.5","216.26","733","60.03","29"
"05/21/12 13:27:33","79.3189","157.7","217.46","721","60.0","30"
"05/21/12 13:32:33","79.331","155.5","218.16","704","60.0","31"
"05/21/12 13:37:32","79.3431","156.4","218.61","713","60.0","30"
"05/21/12 13:42:33","79.3553","155.9","218.67","707","60.0","30"
"05/21/12 13:47:32","79.3674","154.3","218.65","705","60.0","30"
"05/21/12 13:52:32","79.3794","152.8","218.35","698","60.0","31"
"05/21/12 13:57:33","79.3913","151.3","218.85","689","60.0","31"
"05/21/12 14:02:33","79.403","151.8","217.73","696","60.03","31"
"05/21/12 14:07:33","79.4148","151.0","217.51","693","60.0","30"
"05/21/12 14:12:33","79.4265","149.3","217.95","678","60.03","30"
"05/21/12 14:17:32","79.438","147.4","217.94","672","60.0","30"
"05/21/12 14:22:32","79.4495","146.0","217.49","671","60.0","30"
"05/21/12 14:27:34","79.4608","143.4","218.45","659","60.03","30"
"05/21/12 14:32:32","79.472","142.4","217.89","653","60.03","30"
"05/21/12 14:37:33","79.483","140.5","217.96","644","60.0","30"
"05/21/12 14:42:34","79.4939","138.5","218.02","640","60.03","30"
"05/21/12 14:47:33","79.5047","137.7","218.38","633","60.0","29"
"05/21/12 14:52:34","79.5153","136.2","218.23","624","60.0","29"
"05/21/12 14:57:34","79.5259","134.8","218.2","623","60.03","28"
"05/21/12 15:02:32","79.5362","132.1","218.07","610","60.0","28"
"05/21/12 15:07:33","79.5464","129.0","218.01","597","59.96","29"
"05/21/12 15:12:33","79.5563","127.1","217.97","588","60.0","29"
"05/21/12 15:17:34","79.5661","124.2","218.08","573","60.03","29"
"05/21/12 15:22:33","79.5757","122.5","217.82","569","60.0","29"
"05/21/12 15:27:33","79.5851","120.1","218.68","553","60.03","30"
"05/21/12 15:32:32","79.5943","118.0","217.74","550","60.03","29"
"05/21/12 15:37:33","79.6034","114.5","217.33","538","60.03","30"
"05/21/12 15:42:34","79.6123","112.8","217.63","528","60.03","29"
"05/21/12 15:47:33","79.621","109.5","217.02","516","60.0","29"
"05/21/12 15:52:33","79.6293","106.7","217.04","501","60.0","29"
"05/21/12 15:57:32","79.6375","104.1","217.82","490","60.03","29"
"05/21/12 16:02:33","79.6455","101.0","218.19","479","60.03","29"
"05/21/12 16:07:33","79.6532","98.4","218.51","463","60.0","29"
"05/21/12 16:12:33","79.6607","95.7","217.78","458","60.03","29"
"05/21/12 16:17:33","79.6681","92.2","217.08","442","60.03","29"
"05/21/12 16:22:32","79.6751","89.6","217.11","430","60.0","29"
"05/21/12 16:27:34","79.682","86.8","217.06","421","60.0","28"
"05/21/12 16:32:33","79.6886","83.6","216.4","409","60.07","28"
"05/21/12 16:37:33","79.695","80.3","216.68","391","60.03","28"
"05/21/12 16:42:33","79.7011","76.7","216.22","379","60.0","29"
"05/21/12 16:47:32","79.7069","74.0","216.46","367","60.0","28"
"05/21/12 16:52:32","79.7126","71.0","216.52","348","60.03","28"
"05/21/12 16:57:32","79.718","67.4","217.04","336","60.07","28"
"05/21/12 17:02:33","79.7231","64.2","217.17","321","60.03","27"
"05/21/12 17:07:33","79.7279","57.1","215.71","103","60.0","27"
"05/21/12 17:12:33","79.7318","42.9","216.06","374","60.0","27"
"05/21/12 17:17:32","79.7357","48.9","216.05","297","60.0","27"
"05/21/12 17:22:33","79.7395","55.6","215.68","127","60.03","27"
"05/21/12 17:27:33","79.7431","39.7","216.2","169","60.03","27"
"05/21/12 17:32:33","79.7464","47.2","215.43","355","60.03","27"
"05/21/12 17:37:32","79.7495","34.1","215.73","152","60.0","26"
"05/21/12 17:42:33","79.7522","38.0","216.18","156","60.03","26"
"05/21/12 17:47:32","79.7547","33.8","214.64","126","60.03","26"
"05/21/12 17:52:33","79.7568","18.0","214.75","83","60.03","26"
"05/21/12 17:57:33","79.7585","21.9","214.85","26","60.07","25"
"05/21/12 18:02:34","79.7601","17.8","214.75","239","60.03","25"
"05/21/12 18:07:32","79.7614","12.7","213.45","12","60.03","24"
"05/21/12 18:12:33","79.7625","15.8","213.08","123","60.03","24"
"05/21/12 18:17:33","79.7634","14.0","214.07","17","60.03","23"
"05/21/12 18:22:34","79.7641","13.7","213.77","5","60.03","23"
"05/21/12 18:27:33","79.7646","14.3","214.34","6","60.0","23"
"05/21/12 18:32:33","79.765","0.0","213.38","164","60.03","23"
"05/21/12 18:37:34","79.7655","0.0","213.5","0","60.03","23"
"05/21/12 18:42:33","79.7658","11.0","214.15","30","60.03","22"
"05/21/12 18:47:34","79.7662","0.8","213.57","0","60.03","22"
"05/21/12 18:52:33","79.7665","0.0","212.77","0","60.03","22"
"05/21/12 18:57:32","79.7668","8.4","213.35","173","60.03","22"
"05/21/12 19:02:32","79.7671","0.0","213.76","174","60.03","22"
"05/21/12 19:07:32","79.7673","0.0","214.09","168","60.07","21"
"05/21/12 19:12:34","79.7675","0.0","213.44","0","59.96","21"
"05/21/12 19:17:34","79.7678","0.0","213.28","30","60.0","21"
"05/21/12 19:22:33","79.7679","0.0","213.41","0","60.03","21"
"05/22/12 06:07:34","79.7694","0.0","213.24","0","60.0","14"
"05/22/12 06:12:33","79.7697","0.0","214.69","0","60.03","14"
"05/22/12 06:17:34","79.7701","14.3","213.41","128","60.03","15"
"05/22/12 06:22:34","79.7705","0.0","213.02","190","60.03","15"
"05/22/12 06:27:33","79.7709","0.0","214.57","0","60.0","15"
"05/22/12 06:32:34","79.7712","0.0","214.1","0","60.0","15"
"05/22/12 06:37:33","79.7716","7.4","214.53","0","60.03","15"
"05/22/12 06:42:33","79.7723","13.7","215.07","4","60.03","15"
"05/22/12 06:47:33","79.774","22.2","214.32","288","60.03","16"
"05/22/12 06:52:34","79.7758","16.3","214.19","18","60.03","16"
"05/22/12 06:57:34","79.778","29.3","214.71","259","60.07","17"
"05/22/12 07:02:34","79.7798","21.7","214.94","275","60.0","17"
"05/22/12 07:07:33","79.7818","33.0","214.14","22","60.03","18"
"05/22/12 07:12:34","79.7845","39.9","214.78","209","60.03","18"
"05/22/12 07:17:33","79.7875","46.3","216.22","79","60.07","19"
"05/22/12 07:22:34","79.7912","63.0","216.41","321","60.0","20"
"05/22/12 07:27:33","79.7943","35.8","214.77","276","60.03","20"
"05/22/12 07:32:34","79.7968","27.0","214.52","227","60.03","20"
"05/22/12 07:37:34","79.8006","41.5","215.38","399","60.03","21"
"05/22/12 07:42:33","79.8044","46.0","215.75","345","60.0","22"
"05/22/12 07:47:34","79.8088","74.7","215.69","405","60.03","22"
"05/22/12 07:52:33","79.8146","82.6","215.69","403","60.0","23"
"05/22/12 07:57:34","79.8197","51.7","214.03","112","59.96","23"
"05/22/12 08:02:33","79.8234","54.2","215.33","355","60.0","23"
"05/22/12 08:07:34","79.8274","47.1","214.73","282","60.0","23"
"05/22/12 08:12:34","79.8305","34.2","214.19","343","60.03","23"
"05/22/12 08:17:33","79.8334","43.7","215.09","332","60.03","23"
"05/22/12 08:22:33","79.8365","43.7","215.44","171","60.03","22"
"05/22/12 08:27:32","79.8394","35.9","214.52","164","60.03","22"
"05/22/12 08:32:34","79.8416","25.4","214.56","323","60.03","22"
"05/22/12 08:37:34","79.8435","12.3","214.88","15","60.0","21"
"05/22/12 08:42:33","79.8449","14.9","214.03","9","60.03","21"
"05/22/12 08:47:34","79.8461","16.7","213.9","0","60.0","20"
"05/22/12 08:52:33","79.8471","21.2","214.48","232","60.0","20"
"05/22/12 08:57:33","79.8483","26.8","214.71","74","60.0","20"
"05/22/12 09:02:34","79.8499","27.0","215.08","45","60.0","20"
"05/22/12 09:07:34","79.8514","21.5","215.54","180","60.0","20"
"05/22/12 09:12:34","79.8534","33.9","215.33","106","60.0","20"
"05/22/12 09:17:34","79.8559","29.8","215.07","109","60.03","20"
"05/22/12 09:22:34","79.8582","26.0","214.85","71","60.03","20"
"05/22/12 09:27:33","79.8604","21.5","214.91","107","60.0","20"
"05/22/12 09:32:34","79.8627","29.6","213.55","186","60.03","20"
"05/22/12 09:37:34","79.8655","35.0","214.37","86","60.0","20"
"05/22/12 09:42:34","79.8686","36.3","214.39","224","60.0","20"
"05/22/12 09:47:33","79.8719","46.7","215.13","353","60.03","21"
"05/22/12 09:52:33","79.8751","36.2","215.44","288","60.0","21"
"05/22/12 09:57:34","79.8782","33.2","215.25","213","60.03","22"
"05/22/12 10:02:33","79.8813","38.7","213.53","175","60.0","22"
"05/22/12 10:07:34","79.885","46.5","214.98","318","60.03","22"
"05/22/12 10:12:33","79.8891","78.7","215.92","384","60.03","23"
"05/22/12 10:17:34","79.8947","72.4","214.82","363","60.03","23"
"05/22/12 10:22:34","79.9004","76.9","215.16","380","60.0","23"
"05/22/12 10:27:34","79.9075","84.3","215.69","411","60.03","24"
"05/22/12 10:32:34","79.9129","61.6","215.3","316","60.0","24"
"05/22/12 10:37:33","79.9168","52.7","215.26","108","60.0","24"
"05/22/12 10:42:33","79.9203","39.9","214.85","207","60.0","24"
"05/22/12 10:47:34","79.9234","43.8","215.22","157","60.03","24"
"05/22/12 10:52:33","79.9264","35.7","215.36","203","60.0","23"
"05/22/12 10:57:34","79.9296","36.0","215.86","91","60.07","23"
"05/22/12 11:02:34","79.9327","37.0","216.39","152","60.03","23"
"05/22/12 11:07:33","79.9363","52.9","215.69","193","60.0","23"
"05/22/12 11:12:34","79.9402","50.4","214.44","253","60.03","23"
"05/22/12 11:17:34","79.9441","55.4","214.78","267","60.03","23"
"05/22/12 11:22:33","79.948","43.9","216.01","201","60.03","24"
"05/22/12 11:27:34","79.9522","43.8","217.22","187","60.0","24"
"05/22/12 11:32:33","79.958","76.0","216.49","373","60.0","24"
"05/22/12 11:37:33","79.9637","71.1","216.19","355","60.03","24"
"05/22/12 11:42:34","79.9691","64.2","216.27","322","60.0","25"
"05/22/12 11:47:34","79.9732","56.0","214.45","385","60.0","25"
"05/22/12 11:52:34","79.9771","43.1","215.12","175","60.0","25"
"05/22/12 11:57:34","79.9807","36.8","215.11","98","60.03","25"
"05/22/12 12:02:33","79.9838","42.7","214.91","322","60.03","25"
"05/22/12 12:07:33","79.9866","32.1","214.96","148","60.03","24"
"05/22/12 12:12:34","79.9889","32.8","215.08","259","60.03","24"
"05/22/12 12:17:33","79.9911","27.8","215.44","325","60.03","23"
"05/22/12 12:22:33","79.993","37.7","214.75","100","60.0","23"
"05/22/12 12:27:34","79.9952","22.1","214.76","91","60.03","23"
"05/22/12 12:32:34","79.9974","34.3","214.7","78","60.0","22"
"05/22/12 12:37:34","79.9998","28.0","214.3","150","60.03","22"
"05/22/12 12:42:34","80.0023","36.2","214.48","278","60.0","22"
"05/22/12 12:47:34","80.0046","22.9","214.45","198","60.03","21"
"05/22/12 12:52:34","80.0066","32.5","214.67","46","60.03","21"
"05/22/12 12:57:33","80.0084","22.0","214.98","273","60.03","20"
"05/22/12 13:07:34","80.0123","19.0","214.67","147","60.03","20"
"05/22/12 13:12:35","80.0142","33.1","214.07","58","60.03","20"
"05/22/12 13:17:33","80.0164","33.9","214.87","81","60.03","20"
"05/22/12 13:22:33","80.019","39.3","215.32","138","60.03","20"
"05/22/12 13:27:34","80.0217","34.8","215.34","261","60.0","20"
"05/22/12 13:32:33","80.0238","21.8","214.68","203","60.03","20"
"05/22/12 13:37:34","80.026","29.9","214.78","198","60.0","20"
"05/22/12 13:42:33","80.0279","27.0","214.28","287","60.0","20"
"05/22/12 13:47:33","80.0303","29.0","215.3","72","60.0","20"
"05/22/12 13:52:33","80.0329","30.8","215.55","197","60.0","20"
"05/22/12 13:57:34","80.0358","44.0","216.16","321","60.03","20"
"05/22/12 14:02:33","80.0387","31.1","215.62","167","60.03","21"
"05/22/12 14:07:34","80.0413","27.5","215.55","226","60.03","21"
"05/22/12 14:12:34","80.0438","37.6","215.69","84","60.0","21"
"05/22/12 14:17:34","80.0462","33.6","214.87","249","60.03","21"
"05/22/12 14:22:33","80.0485","26.5","214.98","119","60.03","21"
"05/22/12 14:27:34","80.0507","14.3","215.65","264","60.0","20"
"05/22/12 14:32:34","80.0526","38.6","214.9","114","60.0","20"
"05/22/12 14:37:34","80.0547","33.1","214.91","182","60.03","20"
"05/22/12 14:42:34","80.0569","30.5","213.86","247","60.03","20"
"05/22/12 14:47:34","80.0592","29.4","214.56","262","60.0","20"
"05/22/12 14:52:34","80.0614","29.1","214.75","24","60.03","19"
"05/22/12 14:57:34","80.0637","35.2","214.68","257","60.03","19"
"05/22/12 15:02:33","80.0661","37.0","214.98","81","60.03","19"
"05/22/12 15:07:33","80.0688","34.5","215.11","277","60.0","19"
"05/22/12 15:12:34","80.0724","40.6","214.2","225","60.03","19"
"05/22/12 15:17:33","80.0763","56.9","215.46","145","60.0","19"
"05/22/12 15:22:33","80.0793","31.2","214.48","201","60.03","19"
"05/22/12 15:27:33","80.0813","28.6","214.72","171","60.03","19"
"05/22/12 15:32:34","80.0828","20.3","214.73","44","60.03","19"
"05/22/12 15:37:34","80.0843","28.8","213.72","256","60.03","18"
"05/22/12 15:42:33","80.0859","21.8","213.52","306","60.0","18"
"05/22/12 15:47:34","80.0879","21.9","214.43","28","60.03","18"
"05/22/12 15:52:34","80.0894","11.6","214.08","209","60.0","18"
"05/22/12 15:57:34","80.091","13.8","210.88","48","60.0","18"
"05/22/12 16:02:34","80.0926","32.3","214.66","86","60.03","18"
"05/22/12 16:07:34","80.0944","33.4","214.91","99","60.0","18"
"05/22/12 16:12:33","80.0961","22.4","213.83","13","60.0","18"
"05/22/12 16:17:33","80.0974","20.5","214.51","202","60.03","18"
"05/22/12 16:22:35","80.0987","10.8","213.56","237","60.0","17"
"05/22/12 16:27:34","80.0997","15.0","214.05","1","60.03","17"
"05/22/12 16:32:34","80.1004","13.6","213.31","2","60.03","17"
"05/22/12 16:37:33","80.1011","0.0","213.35","0","60.03","17"
"05/22/12 16:42:34","80.1017","14.1","213.63","1","60.03","16"
"05/22/12 16:47:34","80.1026","14.4","213.65","90","60.0","17"
"05/22/12 16:52:33","80.1043","31.6","214.07","261","60.03","17"
"05/22/12 16:57:34","80.1074","31.3","214.52","172","60.03","17"
"05/22/12 17:02:34","80.1099","33.2","214.09","255","60.03","17"
"05/22/12 17:07:33","80.1119","16.3","213.91","209","60.03","17"
"05/22/12 17:12:34","80.1135","20.7","213.38","214","60.0","17"
"05/22/12 17:17:33","80.115","21.3","214.28","249","60.03","17"
"05/22/12 17:22:33","80.1165","25.5","215.28","150","60.07","17"
"05/22/12 17:27:34","80.1179","16.7","214.56","14","60.03","17"
"05/22/12 17:32:34","80.119","11.4","214.34","7","60.03","17"
"05/22/12 17:37:33","80.1196","8.3","213.96","240","60.03","16"
"05/22/12 17:42:34","80.1201","15.3","213.83","11","60.03","16"
"05/22/12 17:47:33","80.1206","0.0","213.84","0","60.0","16"
"05/22/12 17:52:35","80.1212","13.7","213.81","47","60.03","15"
"05/22/12 17:57:34","80.1218","7.2","214.08","0","60.03","15"
"05/22/12 18:02:35","80.1224","0.0","214.05","0","60.03","15"
"05/23/12 05:57:34","80.1235","0.0","213.15","0","60.07","14"
"05/23/12 06:02:35","80.1239","12.2","212.99","0","60.07","15"
"05/23/12 06:07:34","80.1243","13.8","214.72","76","60.03","15"
"05/23/12 06:12:35","80.1247","14.2","215.02","41","60.03","15"
"05/23/12 06:17:33","80.1252","0.0","215.01","0","60.03","15"
"05/23/12 06:22:35","80.1257","0.0","215.15","1","60.03","15"
"05/23/12 06:27:33","80.1262","0.0","214.86","0","60.03","15"
"05/23/12 06:32:34","80.1268","0.0","215.03","0","60.03","15"
"05/23/12 06:37:33","80.1275","9.3","215.1","21","60.0","15"
"05/23/12 06:42:34","80.1284","14.6","214.84","187","60.07","16"
"05/23/12 06:47:34","80.1294","2.9","215.0","248","60.03","16"
"05/23/12 06:52:34","80.1303","11.4","215.47","0","60.0","16"
"05/23/12 06:57:34","80.1312","8.1","215.42","241","60.03","17"
"05/23/12 07:02:34","80.1319","9.6","215.01","146","60.03","17"
"05/23/12 07:07:34","80.1325","14.7","213.56","4","60.0","17"
"05/23/12 07:12:34","80.1332","0.0","213.36","0","60.0","17"
"05/23/12 07:17:34","80.1339","0.0","213.03","197","60.03","17"
"05/23/12 07:22:35","80.1349","24.8","213.92","254","60.03","17"
"05/23/12 07:27:34","80.1366","25.2","214.43","166","60.03","17"
"05/23/12 07:32:35","80.1393","39.6","215.01","374","60.03","17"
"05/23/12 07:37:33","80.143","55.7","216.14","172","60.0","18"
"05/23/12 07:42:34","80.1469","66.0","217.35","190","60.03","18"
"05/23/12 07:47:34","80.1509","55.3","217.07","91","60.03","19"
"05/23/12 07:52:34","80.1547","61.1","217.69","110","60.03","19"
"05/23/12 07:57:34","80.1596","41.1","216.89","234","60.03","20"
"05/23/12 08:02:34","80.1619","29.0","214.85","28","60.0","20"
"05/23/12 08:07:35","80.1641","27.6","214.94","64","60.0","20"
"05/23/12 08:12:34","80.167","81.5","216.11","398","60.03","20"
"05/23/12 08:17:35","80.1739","95.0","216.74","457","60.0","21"
"05/23/12 08:22:34","80.1799","86.9","217.05","421","60.0","22"
"05/23/12 08:27:35","80.1848","44.3","215.43","345","60.03","22"
"05/23/12 08:32:34","80.1881","52.0","215.58","392","60.0","22"
"05/23/12 08:37:35","80.1933","63.1","216.2","86","60.0","22"
"05/23/12 08:42:35","80.1989","57.2","215.66","167","60.03","22"
"05/23/12 08:47:34","80.2022","45.3","214.23","319","60.03","22"
"05/23/12 08:52:34","80.2052","43.8","214.48","213","60.0","22"
"05/23/12 08:57:35","80.2086","56.9","213.22","222","60.0","22"
"05/23/12 09:02:34","80.2125","63.6","215.23","84","60.0","22"
"05/23/12 09:07:34","80.2165","38.0","215.86","347","60.03","22"
"05/23/12 09:12:34","80.2204","54.9","216.78","339","60.03","22"
"05/23/12 09:17:33","80.2242","56.4","216.31","147","60.0","23"
"05/23/12 09:27:34","80.234","69.1","217.36","224","60.0","23"
"05/23/12 09:32:35","80.238","52.0","216.71","183","59.96","23"
"05/23/12 09:37:34","80.2418","49.8","215.56","150","60.03","23"
"05/23/12 09:42:35","80.2457","54.3","216.03","176","60.03","23"
"05/23/12 09:47:33","80.2494","63.1","216.58","333","60.03","23"
"05/23/12 09:52:33","80.2533","49.6","215.78","194","60.0","23"
"05/23/12 09:57:33","80.2569","54.7","215.5","385","60.03","23"
"05/23/12 10:02:34","80.2612","65.2","216.72","328","60.03","23"
"05/23/12 10:07:35","80.267","46.6","215.88","101","60.03","24"
"05/23/12 10:12:34","80.267","88.9","215.32","426","60.0","24"
"05/23/12 10:17:34","80.2744","117.1","217.69","549","60.0","25"
"05/23/12 10:22:35","80.2841","121.7","217.41","564","60.03","26"
"05/23/12 10:27:35","80.2932","127.4","218.54","589","60.0","26"
"05/23/12 10:32:35","80.3028","99.2","218.0","470","60.03","27"
"05/23/12 10:37:35","80.3114","111.1","217.8","521","60.03","27"
"05/23/12 10:42:34","80.3208","128.7","218.59","593","60.03","28"
"05/23/12 10:47:35","80.3307","113.8","218.35","529","60.03","28"
"05/23/12 10:52:33","80.3373","95.8","218.39","454","60.0","28"
"05/23/12 10:57:33","80.3439","115.4","218.55","537","60.03","28"
"05/23/12 11:02:35","80.3521","115.8","218.34","541","60.03","28"
"05/23/12 11:07:35","80.3609","119.7","217.65","559","60.03","29"
"05/23/12 11:12:34","80.3706","108.6","217.3","513","60.0","29"
"05/23/12 11:17:35","80.3793","116.3","217.67","544","60.0","30"
"05/23/12 11:22:34","80.386","89.3","216.58","427","59.96","29"
"05/23/12 11:27:33","80.3926","71.0","216.11","357","60.07","29"
"05/23/12 11:32:35","80.3998","103.5","215.97","493","60.03","30"
"05/23/12 11:37:35","80.4056","68.5","216.11","341","60.03","29"
"05/23/12 11:42:34","80.4108","62.3","216.29","314","60.0","29"
"05/23/12 11:47:35","80.4154","54.1","216.29","237","60.0","29"
"05/23/12 11:52:35","80.4193","53.7","216.17","360","60.0","29"
"05/23/12 11:57:34","80.4233","63.7","216.43","233","60.07","28"
"05/23/12 12:02:33","80.4272","48.2","216.21","338","60.0","28"
"05/23/12 12:07:33","80.431","58.3","216.01","291","60.0","28"
"05/23/12 12:12:34","80.4348","51.0","214.75","368","60.0","28"
"05/23/12 12:17:34","80.4385","62.8","214.39","331","60.0","28"
"05/23/12 12:22:34","80.4426","55.7","216.14","90","60.03","28"
"05/23/12 12:27:33","80.4518","152.8","218.15","696","60.03","29"
"05/23/12 12:32:34","80.4645","173.0","219.0","780","60.0","31"
"05/23/12 12:37:34","80.476","143.9","218.1","658","60.03","32"
"05/23/12 12:42:35","80.4842","85.1","216.67","413","60.03","31"
"05/23/12 12:47:34","80.4935","104.9","217.08","500","60.03","32"
"05/23/12 12:52:33","80.4996","42.5","216.11","387","60.03","31"
"05/23/12 12:57:33","80.5035","55.8","216.73","402","60.03","30"
"05/23/12 13:02:35","80.5086","60.5","216.38","310","60.03","30"
"05/23/12 13:07:35","80.5126","62.8","215.29","316","60.0","29"
"05/23/12 13:12:35","80.5197","184.0","218.72","829","60.03","30"
"05/23/12 13:17:34","80.5286","169.9","219.36","763","60.03","31"
"05/23/12 13:22:33","80.5404","159.9","219.2","729","60.0","32"
"05/23/12 13:27:35","80.5525","110.9","217.52","518","60.0","32"
"05/23/12 13:32:35","80.5645","162.9","219.3","736","60.03","33"
"05/23/12 13:37:34","80.5762","101.8","217.34","486","60.0","34"
"05/23/12 13:42:34","80.5891","171.4","218.83","770","60.0","35"
"05/23/12 13:47:35","80.5963","61.1","217.08","282","60.0","34"
"05/23/12 13:52:33","80.6037","118.5","218.31","551","60.03","34"
"05/23/12 13:57:35","80.6127","183.2","219.52","817","60.0","34"
"05/23/12 14:02:34","80.6236","96.5","216.78","456","60.0","34"
"05/23/12 14:07:34","80.6339","134.6","218.11","621","60.03","35"
"05/23/12 14:12:34","80.6443","164.1","218.74","742","60.0","35"
"05/23/12 14:17:35","80.6549","143.3","219.16","652","60.03","35"
"05/23/12 14:22:35","80.6657","138.7","219.29","635","60.0","36"
"05/23/12 14:27:35","80.6766","145.1","219.17","659","60.03","36"
"05/23/12 14:32:33","80.6873","134.9","219.4","621","60.0","36"
"05/23/12 14:37:35","80.6971","142.4","218.53","651","60.0","36"
"05/23/12 14:42:34","80.7076","81.5","216.58","396","60.0","36"
"05/23/12 14:47:34","80.7123","58.8","215.01","109","60.0","35"
"05/23/12 14:52:34","80.7162","50.7","215.84","88","60.03","34"
"05/23/12 14:57:33","80.7216","111.1","217.06","523","60.03","34"
"05/23/12 15:02:35","80.7305","117.5","217.32","548","60.03","34"
"05/23/12 15:07:35","80.7395","118.5","217.56","549","60.03","34"
"05/23/12 15:12:35","80.7487","124.0","217.71","575","60.03","35"
"05/23/12 15:17:33","80.7587","126.6","218.09","590","60.03","35"
"05/23/12 15:22:35","80.7669","72.4","216.54","358","60.03","35"
"05/23/12 15:27:35","80.7738","94.9","216.86","452","60.0","34"
"05/23/12 15:32:34","80.7811","95.6","217.49","456","60.03","34"
"05/23/12 15:37:35","80.7886","96.2","217.66","459","60.0","34"
"05/23/12 15:42:34","80.7957","87.8","216.94","422","60.03","34"
"05/23/12 15:47:35","80.8022","74.7","216.68","368","60.03","34"
"05/23/12 15:52:35","80.8068","42.5","216.15","363","60.0","33"
"05/23/12 15:57:34","80.8107","50.5","216.58","168","60.03","33"
"05/23/12 16:02:34","80.8147","61.0","215.21","133","60.0","32"
"05/23/12 16:07:35","80.8189","52.9","215.62","138","60.03","32"
"05/23/12 16:12:35","80.8255","113.5","217.64","528","60.0","32"
"05/23/12 16:17:33","80.8339","107.0","216.68","504","60.03","33"
"05/23/12 16:22:34","80.8408","77.7","216.81","381","60.03","33"
"05/23/12 16:27:35","80.8463","74.0","216.38","367","60.0","32"
"05/23/12 16:32:34","80.852","83.4","216.07","408","60.03","32"
"05/23/12 16:37:35","80.8588","84.4","215.84","411","60.0","32"
"05/23/12 16:42:35","80.8651","77.2","216.23","376","60.0","32"
"05/23/12 16:47:35","80.8707","68.1","215.95","343","60.0","32"
"05/23/12 16:52:35","80.875","41.7","214.8","94","60.03","32"
"05/23/12 16:57:34","80.878","42.1","215.46","381","60.07","31"
"05/23/12 17:02:35","80.8819","47.5","215.47","311","60.03","31"
"05/23/12 17:07:35","80.8858","38.8","215.07","296","60.0","31"
"05/23/12 17:12:34","80.8896","47.1","215.09","142","60.0","31"
"05/23/12 17:17:34","80.8935","43.0","215.24","410","60.0","31"
"05/23/12 17:22:34","80.8973","47.8","214.79","213","60.0","31"
"05/23/12 17:27:34","80.9011","43.4","215.1","232","60.0","30"
"05/23/12 17:32:35","80.9041","33.8","214.94","152","60.03","30"
"05/23/12 17:37:34","80.9068","32.2","215.21","208","60.03","30"
"05/23/12 17:42:35","80.9097","33.6","214.94","185","60.0","30"
"05/23/12 17:47:35","80.9128","43.9","215.54","316","60.0","29"
"05/23/12 17:52:34","80.9158","43.7","215.75","281","60.03","30"
"05/23/12 17:57:34","80.9186","29.1","215.33","209","60.11","30"
"05/23/12 18:02:34","80.9207","15.0","215.16","26","60.03","30"
"05/23/12 18:07:35","80.9219","16.6","214.2","1","60.03","29"
"05/23/12 18:12:34","80.9231","24.9","214.64","267","60.03","29"
"05/23/12 18:17:34","80.9243","10.0","215.06","7","60.0","29"
"05/23/12 18:22:35","80.9255","11.8","214.89","58","60.03","29"
"05/23/12 18:27:35","80.9266","15.9","214.59","9","60.03","28"
"05/23/12 18:32:34","80.9275","12.3","215.27","55","60.03","28"
"05/23/12 18:37:34","80.9284","15.0","214.86","17","60.07","28"
"05/23/12 18:42:34","80.9294","16.0","215.07","6","60.0","28"
"05/23/12 18:47:35","80.9303","12.9","215.19","75","60.03","27"
