"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/23/12 18:52:34","80.9311","0.0","214.72","16","60.0","27"
"05/23/12 18:57:34","80.9317","9.0","214.78","0","60.07","27"
"05/23/12 19:02:35","80.9321","0.0","215.05","0","60.03","26"
"05/23/12 19:07:33","80.9323","10.6","214.11","5","60.03","26"
"05/23/12 19:22:34","80.9329","10.3","213.43","6","60.0","25"
"05/24/12 07:07:34","80.9337","8.0","214.67","0","60.0","17"
"05/24/12 07:12:35","80.9345","14.9","214.38","7","60.0","17"
"05/24/12 07:17:35","80.9355","14.5","214.38","138","60.03","17"
"05/24/12 07:22:34","80.9367","14.4","214.88","4","60.0","18"
"05/24/12 07:27:34","80.9378","12.5","215.44","9","60.0","18"
"05/24/12 07:32:35","80.939","7.2","215.71","251","60.0","18"
"05/24/12 07:37:35","80.9401","14.2","214.27","7","60.07","19"
"05/24/12 07:42:35","80.9413","13.5","213.97","176","60.03","19"
"05/24/12 07:47:34","80.9421","0.0","214.41","0","60.0","19"
"05/24/12 07:52:35","80.9428","12.8","214.26","1","60.03","19"
"05/24/12 07:57:35","80.9434","6.5","214.6","0","60.03","19"
"05/24/12 08:02:34","80.944","3.9","214.97","4","60.03","19"
"05/24/12 08:07:35","80.9448","10.7","214.4","8","60.0","19"
"05/24/12 08:12:35","80.9458","20.0","214.89","167","60.0","19"
"05/24/12 08:17:35","80.948","39.7","215.61","233","60.0","20"
"05/24/12 08:22:35","80.9512","54.9","215.7","82","60.0","20"
"05/24/12 08:27:34","80.9547","36.7","214.8","168","60.0","21"
"05/24/12 08:32:35","80.9583","40.0","214.82","184","60.03","22"
"05/24/12 08:37:35","80.9603","32.7","214.64","42","60.03","22"
"05/24/12 08:42:35","80.9625","34.4","215.32","80","59.96","22"
"05/24/12 08:47:34","80.9652","30.9","214.8","314","60.07","22"
"05/24/12 08:52:36","80.9692","70.9","216.11","353","59.96","22"
"05/24/12 08:57:35","80.9734","37.1","216.1","184","60.03","23"
"05/24/12 09:02:34","80.9786","47.5","216.74","423","60.03","23"
"05/24/12 09:07:35","80.9854","95.1","216.55","454","60.0","24"
"05/24/12 09:12:35","80.9931","89.2","216.6","425","60.0","25"
"05/24/12 09:17:34","81.0009","102.0","216.56","484","60.0","26"
"05/24/12 09:22:35","81.009","107.4","217.91","502","60.03","26"
"05/24/12 09:27:34","81.0176","111.0","217.47","522","60.03","28"
"05/24/12 09:32:34","81.0266","107.5","217.16","505","60.03","28"
"05/24/12 09:37:35","81.0316","41.1","215.08","406","60.03","28"
"05/24/12 09:42:34","81.0355","60.0","214.95","369","60.0","28"
"05/24/12 09:47:35","81.0395","62.6","216.15","437","60.0","28"
"05/24/12 09:52:34","81.046","88.8","216.85","427","60.0","29"
"05/24/12 09:57:35","81.0516","64.4","216.05","180","60.03","29"
"05/24/12 10:02:34","81.0589","136.2","217.87","627","60.03","30"
"05/24/12 10:07:35","81.0702","145.0","218.74","663","60.03","31"
"05/24/12 10:12:35","81.0803","132.1","217.7","607","60.0","32"
"05/24/12 10:17:34","81.0898","123.2","217.48","571","60.0","32"
"05/24/12 10:22:35","81.0997","133.5","217.36","616","60.0","33"
"05/24/12 10:27:35","81.11","132.0","217.9","608","60.03","34"
"05/24/12 10:32:34","81.1187","52.3","215.69","134","60.0","34"
"05/24/12 10:37:35","81.1262","78.7","216.34","386","60.0","34"
"05/24/12 10:42:34","81.1331","94.7","217.02","447","60.0","34"
"05/24/12 10:47:35","81.1423","127.0","217.83","591","60.03","35"
"05/24/12 10:52:34","81.1533","86.9","216.72","417","60.03","35"
"05/24/12 10:57:34","81.1605","90.6","216.5","437","60.03","35"
"05/24/12 11:02:35","81.169","77.5","216.01","381","59.96","35"
"05/24/12 11:07:34","81.1754","61.3","216.7","309","60.0","35"
"05/24/12 11:12:34","81.1794","47.4","215.58","149","60.0","34"
"05/24/12 11:17:34","81.185","69.9","215.95","350","60.0","33"
"05/24/12 11:22:35","81.1915","73.3","216.31","361","60.03","33"
"05/24/12 11:27:35","81.1978","63.2","216.22","320","60.0","33"
"05/24/12 11:32:35","81.2027","40.6","215.28","139","60.03","32"
"05/24/12 11:37:34","81.2061","40.3","215.27","109","60.03","32"
"05/24/12 11:42:35","81.2122","65.9","216.4","333","60.03","32"
"05/24/12 11:47:34","81.2182","95.1","217.37","456","60.03","32"
"05/24/12 11:52:35","81.2268","89.6","217.02","430","60.0","33"
"05/24/12 11:57:36","81.231","46.4","215.71","204","60.07","32"
"05/24/12 12:02:35","81.2371","91.2","215.82","436","60.03","33"
"05/24/12 12:07:34","81.246","172.8","218.38","784","60.03","34"
"05/24/12 12:12:35","81.2543","134.9","217.65","618","60.0","35"
"05/24/12 12:17:35","81.2647","58.7","215.43","400","60.03","36"
"05/24/12 12:22:35","81.2757","151.9","217.97","696","60.03","37"
"05/24/12 12:27:36","81.2871","151.6","216.89","697","60.03","38"
"05/24/12 12:32:35","81.2977","147.0","217.68","670","60.0","39"
"05/24/12 12:37:35","81.3093","148.2","217.75","681","60.03","40"
"05/24/12 12:42:34","81.3207","162.6","218.11","742","60.0","41"
"05/24/12 12:47:34","81.3313","159.6","217.85","728","60.03","41"
"05/24/12 12:52:34","81.3428","148.6","218.27","679","60.03","41"
"05/24/12 12:57:36","81.3542","142.6","217.92","651","60.07","42"
"05/24/12 13:02:35","81.3653","142.8","216.53","661","60.03","42"
"05/24/12 13:07:34","81.3765","143.4","217.62","659","60.0","42"
"05/24/12 13:12:34","81.3877","145.1","217.9","664","60.0","41"
"05/24/12 13:17:34","81.3988","62.7","214.93","316","60.03","41"
"05/24/12 13:22:35","81.4059","91.5","217.06","437","60.0","40"
"05/24/12 13:27:35","81.4097","42.9","215.51","298","60.0","38"
"05/24/12 13:32:35","81.4122","20.2","214.31","18","60.0","37"
"05/24/12 13:37:34","81.414","27.4","214.26","171","60.0","35"
"05/24/12 13:42:35","81.4171","40.0","215.64","136","60.0","34"
"05/24/12 13:47:36","81.4231","79.9","216.66","386","60.03","33"
"05/24/12 13:52:35","81.4321","152.8","218.46","695","60.03","33"
"05/24/12 13:57:35","81.4432","149.4","217.74","679","60.0","34"
"05/24/12 14:02:36","81.4528","147.5","218.0","669","60.03","34"
"05/24/12 14:07:35","81.4624","141.6","217.34","649","60.03","35"
"05/24/12 14:12:35","81.4728","145.8","217.76","671","60.0","36"
"05/24/12 14:17:36","81.4825","136.6","217.3","627","60.0","36"
"05/24/12 14:22:36","81.4922","112.8","217.08","533","60.0","38"
"05/24/12 14:27:35","81.5014","141.9","217.75","651","60.03","38"
"05/24/12 14:32:34","81.5087","135.7","218.16","624","60.0","38"
"05/24/12 14:37:35","81.517","84.4","216.0","411","60.0","38"
"05/24/12 14:42:35","81.5267","132.5","217.66","610","60.0","38"
"05/24/12 14:47:35","81.5343","128.4","217.66","593","60.0","38"
"05/24/12 14:52:36","81.5411","124.0","216.59","575","59.96","38"
"05/24/12 14:57:34","81.5504","118.7","216.68","552","60.03","37"
"05/24/12 15:02:35","81.5596","116.7","217.33","545","60.03","37"
"05/24/12 15:07:35","81.5686","116.4","217.04","542","60.0","37"
"05/24/12 15:12:35","81.5776","113.0","217.25","529","60.03","37"
"05/24/12 15:17:35","81.5863","109.4","216.36","519","60.03","37"
"05/24/12 15:22:35","81.5948","109.6","217.19","514","60.03","37"
"05/24/12 15:27:36","81.6032","109.7","217.35","515","60.0","37"
"05/24/12 15:32:36","81.6116","103.9","216.83","495","60.03","37"
"05/24/12 15:37:34","81.6184","101.7","216.55","486","60.0","37"
"05/24/12 15:42:35","81.6262","99.2","218.04","473","60.03","37"
"05/24/12 15:47:35","81.6337","95.6","216.94","459","60.0","37"
"05/24/12 15:52:34","81.6411","92.3","216.51","447","60.0","37"
"05/24/12 15:57:36","81.6482","89.5","216.83","431","60.03","37"
"05/24/12 16:02:36","81.6549","85.9","216.76","413","60.03","37"
"05/24/12 16:07:35","81.6616","85.6","216.64","415","60.03","37"
"05/24/12 16:12:35","81.6681","81.2","217.15","390","60.03","36"
"05/24/12 16:17:34","81.6742","79.1","216.04","388","60.0","36"
"05/24/12 16:22:36","81.6803","75.4","216.06","369","60.03","36"
"05/24/12 16:27:34","81.686","73.9","215.52","369","60.0","36"
"05/24/12 16:32:35","81.6916","70.7","216.12","353","60.03","36"
"05/24/12 16:37:34","81.6969","68.4","215.07","340","60.03","35"
"05/24/12 16:42:35","81.7022","66.3","215.21","332","60.0","35"
"05/24/12 16:47:35","81.7071","63.4","216.13","320","60.03","34"
"05/24/12 16:52:36","81.7118","42.0","215.28","192","60.03","34"
"05/24/12 16:57:35","81.7156","56.2","215.16","219","60.07","34"
"05/24/12 17:02:35","81.7195","36.1","216.51","277","60.03","34"
"05/24/12 17:07:36","81.7233","56.4","215.33","196","60.0","33"
"05/24/12 17:12:34","81.7272","56.3","214.91","230","60.03","33"
"05/24/12 17:17:35","81.7308","38.8","214.62","270","60.0","33"
"05/24/12 17:22:36","81.7343","41.8","215.25","216","60.0","33"
"05/24/12 17:27:34","81.7374","34.3","215.08","345","60.03","32"
"05/24/12 17:32:34","81.7405","31.9","214.64","124","60.03","32"
"05/24/12 17:37:34","81.7432","35.3","214.92","235","60.03","32"
"05/24/12 17:42:34","81.7457","28.0","215.37","102","60.03","32"
"05/24/12 17:52:35","81.7502","22.6","215.15","311","60.03","32"
"05/24/12 17:57:35","81.7521","15.8","215.31","21","60.03","31"
"05/24/12 18:02:35","81.7537","15.1","214.53","3","60.0","31"
"05/24/12 18:07:35","81.755","15.6","214.39","30","60.03","31"
"05/24/12 18:12:35","81.756","14.7","214.88","17","60.03","30"
"05/24/12 18:17:36","81.7566","11.4","214.97","65","60.03","30"
"05/24/12 18:22:34","81.7572","13.8","214.97","0","60.03","29"
"05/24/12 18:27:35","81.758","11.1","214.93","17","60.03","29"
"05/24/12 18:32:35","81.7586","12.5","215.24","91","60.0","29"
"05/24/12 18:37:35","81.7591","6.6","214.63","248","60.03","28"
"05/24/12 18:42:35","81.7596","12.9","214.01","22","60.03","28"
"05/24/12 18:47:34","81.7599","0.0","213.23","0","60.03","28"
"05/25/12 05:57:35","81.7605","12.8","214.03","3","60.03","15"
"05/25/12 06:02:34","81.7607","0.0","212.95","0","60.0","15"
"05/25/12 06:07:36","81.7609","0.0","214.01","0","60.03","15"
"05/25/12 06:17:36","81.7613","11.3","212.85","4","60.0","15"
"05/25/12 06:22:36","81.7619","13.6","212.93","163","60.03","16"
"05/25/12 06:27:36","81.7623","0.0","213.9","0","60.03","16"
"05/25/12 06:32:35","81.7625","14.2","213.51","9","60.0","16"
"05/25/12 06:37:35","81.7628","0.0","213.33","0","60.0","16"
"05/25/12 06:42:35","81.7635","14.5","214.42","7","60.03","16"
"05/25/12 06:47:35","81.7648","14.0","214.41","15","60.03","17"
"05/25/12 06:52:36","81.766","0.0","214.4","0","60.03","17"
"05/25/12 06:57:36","81.7673","28.0","214.99","243","60.03","17"
"05/25/12 07:02:36","81.769","30.7","215.42","17","60.03","17"
"05/25/12 07:07:36","81.771","40.9","215.44","260","60.03","17"
"05/25/12 07:12:35","81.7735","43.2","214.61","99","60.03","17"
"05/25/12 07:17:35","81.7758","31.1","214.86","83","60.03","17"
"05/25/12 07:22:34","81.7787","46.6","214.81","147","60.03","18"
"05/25/12 07:27:34","81.7818","49.9","215.6","344","60.03","18"
"05/25/12 07:32:34","81.7845","28.7","214.41","60","60.0","18"
"05/25/12 07:37:34","81.7881","33.8","214.69","220","60.0","18"
"05/25/12 07:42:36","81.7918","15.7","214.1","18","60.0","18"
"05/25/12 07:47:35","81.7954","77.2","215.35","382","60.03","18"
"05/25/12 07:52:36","81.7998","30.9","214.56","94","60.0","18"
"05/25/12 07:57:34","81.8037","79.9","216.13","394","60.03","18"
"05/25/12 08:02:34","81.8089","82.1","216.3","402","60.0","19"
"05/25/12 08:07:35","81.8142","78.5","216.13","386","60.0","19"
"05/25/12 08:12:35","81.8201","79.2","216.93","384","60.0","19"
"05/25/12 08:17:36","81.8263","82.1","217.37","397","60.0","19"
"05/25/12 08:22:36","81.8326","88.0","216.35","423","60.0","19"
"05/25/12 08:27:35","81.8396","95.1","216.73","454","60.03","19"
"05/25/12 08:32:35","81.8456","102.0","217.22","484","60.03","19"
"05/25/12 08:37:34","81.8531","107.7","217.04","505","60.0","19"
"05/25/12 08:42:35","81.8606","108.5","216.71","512","60.0","20"
"05/25/12 08:47:34","81.8672","109.1","217.03","510","60.0","20"
"05/25/12 08:52:35","81.8748","62.0","216.54","316","60.07","20"
"05/25/12 08:57:35","81.882","76.0","215.92","374","60.0","20"
"05/25/12 09:02:35","81.8893","156.4","217.24","715","60.0","20"
"05/25/12 09:07:36","81.8965","107.0","216.24","501","59.96","20"
"05/25/12 09:12:35","81.9056","67.4","215.16","338","60.0","20"
"05/25/12 09:17:35","81.9132","78.0","215.37","380","60.0","20"
"05/25/12 09:22:35","81.92","77.5","215.13","381","60.03","20"
"05/25/12 09:27:35","81.9254","66.3","215.41","333","60.03","20"
"05/25/12 09:32:34","81.9306","77.7","216.28","383","60.0","20"
"05/25/12 09:37:35","81.9389","111.8","216.96","523","60.0","20"
"05/25/12 09:42:35","81.9489","136.2","217.09","627","60.0","20"
"05/25/12 09:47:35","81.9584","149.8","217.61","689","60.03","21"
"05/25/12 09:52:35","81.9677","145.3","216.71","669","60.0","21"
"05/25/12 09:57:35","81.9748","163.6","218.12","741","60.0","21"
"05/25/12 10:02:36","81.9849","188.2","218.62","848","60.03","22"
"05/25/12 10:07:34","81.995","177.6","218.58","801","60.0","22"
"05/25/12 10:12:36","82.006","167.2","218.71","757","60.03","23"
"05/25/12 10:17:34","82.0168","170.5","219.06","764","60.03","23"
"05/25/12 10:22:35","82.0287","41.1","215.79","165","60.03","23"
"05/25/12 10:27:35","82.038","53.7","215.63","334","60.03","23"
"05/25/12 10:32:36","82.0502","170.1","218.11","770","60.03","23"
"05/25/12 10:37:34","82.0622","166.3","218.41","755","60.0","23"
"05/25/12 10:42:35","82.0741","105.0","217.32","501","60.0","23"
"05/25/12 10:47:35","82.0856","47.0","215.34","77","60.03","23"
"05/25/12 10:52:36","82.096","55.9","215.55","387","60.03","23"
"05/25/12 10:57:34","82.1079","141.1","219.12","646","60.03","23"
"05/25/12 11:02:35","82.1195","126.2","217.91","579","60.03","23"
"05/25/12 11:07:36","82.1312","184.9","218.88","828","60.0","24"
"05/25/12 11:12:36","82.1426","62.7","215.46","317","60.03","23"
"05/25/12 11:17:36","82.154","174.0","218.59","788","60.03","23"
"05/25/12 11:22:36","82.1675","173.8","218.86","782","60.03","24"
"05/25/12 11:27:34","82.1809","172.2","218.59","777","60.0","24"
"05/25/12 11:32:35","82.1924","165.7","218.65","751","60.03","23"
"05/25/12 11:37:35","82.2055","167.8","218.93","760","60.07","23"
"05/25/12 11:42:35","82.2186","168.1","218.34","759","60.03","24"
"05/25/12 11:47:35","82.2318","169.2","218.33","765","60.03","23"
"05/25/12 11:52:36","82.2449","168.6","218.1","767","60.03","23"
"05/25/12 11:57:36","82.2582","171.5","217.3","781","60.0","23"
"05/25/12 12:02:34","82.2715","177.5","217.87","805","60.03","23"
"05/25/12 12:07:34","82.2847","172.9","217.66","780","60.03","23"
"05/25/12 12:12:36","82.2981","169.3","218.27","768","60.0","24"
"05/25/12 12:17:35","82.3115","175.9","217.75","793","60.0","24"
"05/25/12 12:22:35","82.3236","157.1","217.91","717","60.07","23"
"05/25/12 12:27:35","82.3365","175.3","217.87","792","60.03","23"
"05/25/12 12:32:35","82.3498","172.0","218.62","778","60.03","23"
"05/25/12 12:37:35","82.3633","177.3","218.53","799","60.03","23"
"05/25/12 12:42:35","82.3755","97.9","216.12","469","60.03","23"
"05/25/12 12:47:36","82.3832","101.3","216.6","481","60.03","22"
"05/25/12 12:52:36","82.3914","94.3","216.75","449","60.03","22"
"05/25/12 12:57:35","82.4021","115.1","217.72","542","60.07","22"
"05/25/12 13:02:36","82.415","137.6","219.19","632","60.03","23"
"05/25/12 13:07:35","82.4282","172.7","219.19","782","60.07","23"
"05/25/12 13:12:34","82.4415","170.8","219.07","770","60.0","24"
"05/25/12 13:17:35","82.4543","143.5","218.99","658","60.07","24"
"05/25/12 13:22:35","82.4649","113.1","218.11","529","60.03","23"
"05/25/12 13:27:36","82.4725","151.1","219.08","688","60.03","23"
"05/25/12 13:32:35","82.4859","171.1","219.56","771","60.07","24"
"05/25/12 13:37:35","82.4988","171.8","219.65","771","60.03","24"
"05/25/12 13:42:36","82.5082","117.8","218.37","550","60.0","23"
"05/25/12 13:47:36","82.5162","99.2","218.35","471","60.03","23"
"05/25/12 13:52:36","82.5285","161.8","219.45","732","60.03","23"
"05/25/12 13:57:35","82.5408","157.8","220.34","716","60.07","24"
"05/25/12 14:02:35","82.5531","155.0","218.61","710","60.07","24"
"05/25/12 14:07:36","82.5647","128.4","218.08","598","60.07","24"
"05/25/12 14:12:36","82.5768","159.4","218.56","725","60.03","24"
"05/25/12 14:17:36","82.588","124.6","217.93","578","60.03","24"
"05/25/12 14:22:35","82.5976","167.4","219.37","753","60.0","24"
"05/25/12 14:27:35","82.6097","130.4","218.2","604","60.07","24"
"05/25/12 14:32:35","82.6213","152.5","218.46","702","60.07","24"
"05/25/12 14:37:35","82.6286","164.4","218.57","745","60.0","23"
"05/25/12 14:42:35","82.6405","151.5","218.9","690","60.03","24"
"05/25/12 14:47:36","82.6498","150.8","218.26","692","60.03","23"
"05/25/12 14:52:35","82.6603","146.4","217.56","670","60.03","23"
"05/25/12 14:57:36","82.6697","74.4","216.17","368","60.03","23"
"05/25/12 15:02:35","82.6789","141.6","218.21","645","60.07","23"
"05/25/12 15:07:35","82.6895","134.9","218.26","620","60.07","23"
"05/25/12 15:12:36","82.6996","128.6","217.89","595","60.03","24"
"05/25/12 15:17:35","82.7086","104.6","217.17","496","60.03","23"
"05/25/12 15:22:35","82.7181","131.1","218.05","608","60.0","23"
"05/25/12 15:27:36","82.7281","126.3","217.6","587","60.03","23"
"05/25/12 15:32:36","82.7377","122.2","217.57","568","60.03","23"
"05/25/12 15:37:35","82.7471","119.0","217.4","559","60.03","23"
"05/25/12 15:42:35","82.7562","115.4","217.16","540","60.03","23"
"05/25/12 15:47:34","82.7643","113.5","217.06","534","60.03","23"
"05/25/12 15:52:35","82.773","111.1","217.15","522","60.03","23"
"05/25/12 15:57:35","82.7816","108.0","217.24","509","60.03","23"
"05/25/12 16:02:35","82.7898","104.5","217.67","496","60.03","23"
"05/25/12 16:07:36","82.7979","102.1","217.32","486","60.03","23"
"05/25/12 16:12:36","82.8057","99.2","217.19","468","60.03","23"
"05/25/12 16:17:36","82.8133","96.0","216.91","458","60.07","23"
"05/25/12 16:22:36","82.8206","93.4","215.67","445","60.03","23"
"05/25/12 16:27:36","82.8278","90.1","216.48","434","60.03","23"
"05/25/12 16:32:35","82.8346","86.5","216.66","418","60.03","23"
"05/25/12 16:37:35","82.8412","80.4","216.38","394","60.03","23"
"05/25/12 16:42:35","82.8474","74.4","216.42","370","60.03","23"
"05/25/12 16:47:36","82.8517","36.3","216.64","73","60.07","23"
"05/25/12 16:52:35","82.857","75.7","216.88","376","60.07","23"
"05/25/12 16:57:35","82.8622","48.8","215.98","369","60.07","23"
"05/25/12 17:02:35","82.8658","47.4","216.38","118","60.07","22"
"05/25/12 17:07:36","82.8693","32.4","215.24","299","60.07","22"
"05/25/12 17:12:35","82.8724","47.1","215.48","371","60.03","22"
"05/25/12 17:17:35","82.8759","60.9","216.05","98","60.07","22"
"05/25/12 17:22:35","82.8797","44.2","216.15","381","60.07","22"
"05/25/12 17:27:36","82.8823","27.8","215.61","114","60.07","21"
"05/25/12 17:32:35","82.885","54.6","215.73","121","60.03","21"
"05/25/12 17:37:36","82.8884","32.0","215.31","202","60.03","22"
"05/25/12 17:42:36","82.8908","35.2","216.24","99","60.03","22"
"05/25/12 17:47:35","82.8942","32.1","214.88","129","60.07","22"
"05/25/12 17:52:35","82.8963","29.2","215.86","128","60.03","22"
"05/25/12 17:57:35","82.8984","24.4","214.88","52","60.07","21"
"05/25/12 18:02:35","82.9","31.9","214.7","161","60.03","21"
"05/25/12 18:07:35","82.902","29.5","214.78","32","60.03","21"
"05/25/12 18:12:35","82.9042","22.4","214.52","214","60.03","21"
"05/25/12 18:17:35","82.9057","22.1","214.5","252","60.03","21"
"05/25/12 18:22:35","82.9071","13.0","214.01","173","60.03","21"
"05/25/12 18:27:35","82.9085","21.1","214.55","171","60.03","20"
"05/25/12 18:32:36","82.91","16.8","213.32","189","60.07","21"
"05/25/12 18:37:35","82.9114","21.3","215.17","28","60.03","20"
"05/25/12 18:42:36","82.9128","14.9","214.82","26","60.07","20"
"05/25/12 18:47:35","82.9141","11.9","215.06","265","60.07","20"
"05/25/12 18:52:35","82.9152","18.1","215.02","76","60.07","20"
"05/25/12 18:57:35","82.9164","15.1","214.33","49","60.07","21"
"05/25/12 19:02:36","82.9174","11.8","214.12","1","60.03","20"
"05/25/12 19:07:35","82.918","0.0","213.76","0","60.07","20"
"05/25/12 19:12:36","82.9183","13.9","214.12","1","60.03","20"
"05/25/12 19:17:35","82.9186","11.6","213.45","0","60.03","20"
"05/25/12 19:22:36","82.919","0.0","213.57","0","60.03","20"
"05/25/12 19:27:35","82.9198","0.0","213.94","0","60.07","20"
"05/25/12 19:32:36","82.9202","5.7","213.81","0","60.03","20"
"05/25/12 19:37:35","82.9206","0.0","213.12","0","60.03","20"
"05/25/12 19:42:35","82.9209","0.0","212.81","0","60.03","20"
"05/26/12 05:57:35","82.9213","0.0","213.13","0","60.03","11"
"05/26/12 06:02:38","82.9214","0.0","213.06","0","60.03","12"
"05/26/12 06:07:35","82.9216","13.9","213.93","24","60.03","13"
"05/26/12 06:12:36","82.9218","0.0","213.58","0","60.07","13"
"05/26/12 06:17:36","82.9221","0.0","213.25","205","60.03","13"
"05/26/12 06:22:35","82.9224","10.1","213.71","0","60.0","13"
"05/26/12 06:27:36","82.9229","11.7","213.19","3","60.03","13"
"05/26/12 06:32:35","82.9235","11.9","213.52","4","60.03","14"
"05/26/12 06:37:36","82.9243","6.9","213.8","192","60.03","14"
"05/26/12 06:42:35","82.9254","11.5","213.78","37","60.03","15"
"05/26/12 06:47:35","82.9267","19.4","213.24","250","59.96","15"
"05/26/12 06:52:35","82.9281","19.8","214.75","138","60.07","15"
"05/26/12 06:57:35","82.9299","21.4","214.12","133","60.0","16"
"05/26/12 07:02:36","82.9314","18.7","214.3","238","60.0","16"
"05/26/12 07:07:35","82.9337","27.6","214.7","67","60.0","17"
"05/26/12 07:12:37","82.9363","40.9","214.34","270","60.0","17"
"05/26/12 07:17:36","82.9392","43.2","214.38","295","60.03","18"
"05/26/12 07:22:35","82.9423","45.2","214.24","100","60.0","18"
"05/26/12 07:27:36","82.9458","39.5","214.34","129","60.03","18"
"05/26/12 07:32:35","82.9494","49.8","214.71","343","60.0","19"
"05/26/12 07:37:36","82.9534","42.3","214.9","280","60.03","19"
"05/26/12 07:42:35","82.9572","52.1","215.84","101","60.03","19"
"05/26/12 07:47:36","82.9612","49.1","215.52","183","60.03","20"
"05/26/12 07:52:37","82.965","50.3","214.86","158","60.03","20"
"05/26/12 07:57:36","82.969","59.6","215.24","101","60.03","20"
"05/26/12 08:02:37","82.9732","43.9","215.79","417","60.03","20"
"05/26/12 08:07:37","82.9776","49.8","216.17","123","60.03","21"
"05/26/12 08:12:37","82.9822","71.9","216.11","140","60.03","21"
"05/26/12 08:17:35","82.9882","79.9","215.6","387","60.0","21"
"05/26/12 08:22:37","82.9945","82.5","216.01","403","60.0","22"
"05/26/12 08:27:36","83.001","85.7","216.27","416","60.0","22"
"05/26/12 08:32:36","83.0078","88.6","216.56","426","60.0","22"
"05/26/12 08:37:36","83.0148","91.6","216.47","437","60.03","23"
"05/26/12 08:42:36","83.022","94.7","217.37","451","60.03","23"
"05/26/12 08:47:36","83.0295","97.6","216.78","464","60.03","24"
"05/26/12 08:52:36","83.0372","100.8","217.05","477","60.03","24"
"05/26/12 08:57:36","83.0451","99.8","217.07","471","60.07","24"
"05/26/12 09:02:36","83.0529","102.7","216.43","485","60.0","25"
"05/26/12 09:07:36","83.0608","96.9","216.14","461","60.0","25"
"05/26/12 09:12:37","83.068","93.6","216.56","453","60.07","25"
"05/26/12 09:17:35","83.0756","102.0","217.22","483","60.0","26"
"05/26/12 09:22:37","83.0834","95.7","217.16","459","60.07","26"
"05/26/12 09:27:36","83.091","106.9","216.99","500","60.03","26"
"05/26/12 09:32:35","83.0997","110.8","217.24","521","60.03","27"
"05/26/12 09:37:36","83.1087","117.4","217.36","547","60.03","28"
"05/26/12 09:42:36","83.1177","112.1","217.17","528","60.0","29"
"05/26/12 09:47:35","83.1265","111.5","216.8","524","60.0","29"
"05/26/12 09:52:35","83.1352","116.9","217.12","547","60.03","30"
"05/26/12 09:57:36","83.1447","126.7","217.28","589","60.0","31"
"05/26/12 10:02:37","83.1545","123.0","217.69","571","60.0","31"
"05/26/12 10:07:36","83.1637","115.0","217.28","537","60.03","32"
"05/26/12 10:12:36","83.1728","122.7","217.63","571","60.03","32"
"05/26/12 10:17:36","83.1821","106.8","216.81","504","60.03","31"
"05/26/12 10:22:36","83.191","125.0","217.81","578","60.03","31"
"05/26/12 10:27:35","83.2006","122.7","216.74","575","60.03","31"
"05/26/12 10:32:36","83.2103","130.2","217.1","606","60.0","31"
"05/26/12 10:37:36","83.2204","132.4","217.13","612","60.0","32"
"05/26/12 10:42:35","83.23","130.1","217.37","605","60.0","32"
"05/26/12 10:47:35","83.24","128.5","217.41","597","60.0","32"
"05/26/12 10:52:35","83.2494","117.7","217.48","547","60.0","32"
"05/26/12 10:57:35","83.2594","130.3","217.89","605","60.03","32"
"05/26/12 11:02:35","83.2698","140.4","217.77","646","60.03","32"
"05/26/12 11:07:35","83.2802","130.3","217.54","608","60.03","33"
"05/26/12 11:12:35","83.2901","130.2","217.09","606","60.0","33"
"05/26/12 11:17:37","83.3","125.1","216.66","582","60.0","34"
"05/26/12 11:22:35","83.3097","125.3","217.65","578","60.03","34"
"05/26/12 11:27:36","83.3197","124.8","217.26","579","60.0","34"
"05/26/12 11:32:37","83.3294","122.9","217.53","573","60.0","35"
"05/26/12 11:37:36","83.3386","118.9","217.3","557","60.0","35"
"05/26/12 11:42:36","83.3477","119.7","217.51","560","60.03","35"
"05/26/12 11:52:36","83.3674","125.8","217.27","585","60.03","36"
"05/26/12 11:57:36","83.3774","130.6","217.45","604","60.03","36"
"05/26/12 12:02:36","83.3876","129.8","218.41","599","60.03","36"
"05/26/12 12:07:36","83.3977","132.4","217.94","610","60.03","37"
"05/26/12 12:12:36","83.4084","138.9","218.71","640","60.03","37"
"05/26/12 12:17:36","83.4194","145.5","218.29","664","59.96","37"
"05/26/12 12:22:37","83.4294","94.3","217.08","446","60.0","37"
"05/26/12 12:27:37","83.437","91.6","217.12","437","60.03","37"
"05/26/12 12:32:36","83.4432","75.6","215.69","373","60.0","36"
"05/26/12 12:37:36","83.4495","84.6","216.17","412","60.03","35"
"05/26/12 12:42:36","83.4562","91.7","216.26","442","60.0","35"
"05/26/12 12:47:36","83.4632","82.1","216.01","398","60.0","35"
"05/26/12 12:52:35","83.4697","85.5","216.02","414","60.03","35"
"05/26/12 12:57:35","83.4762","79.7","216.11","391","60.07","34"
"05/26/12 13:02:36","83.4826","83.0","216.09","407","60.03","34"
"05/26/12 13:07:36","83.4895","86.1","216.58","414","60.0","35"
"05/26/12 13:12:36","83.496","81.4","216.15","395","60.03","34"
"05/26/12 13:17:36","83.5021","77.5","216.2","380","60.03","34"
"05/26/12 13:22:36","83.5089","127.6","218.06","594","60.03","35"
"05/26/12 13:27:35","83.5189","123.3","218.11","570","60.0","36"
"05/26/12 13:32:37","83.5285","125.4","217.79","584","60.03","36"
"05/26/12 13:37:35","83.5388","111.7","217.8","525","60.03","37"
"05/26/12 13:42:36","83.5486","149.8","218.76","681","60.03","37"
"05/26/12 13:47:36","83.5588","136.9","217.98","628","60.0","37"
"05/26/12 13:52:36","83.5658","69.3","216.59","346","60.0","36"
"05/26/12 13:57:36","83.5711","69.4","216.71","348","60.03","35"
"05/26/12 14:02:36","83.5763","62.3","216.6","315","60.03","35"
"05/26/12 14:07:36","83.5815","67.6","216.83","337","60.0","35"
"05/26/12 14:12:36","83.5866","66.5","215.82","336","60.0","34"
"05/26/12 14:17:36","83.5916","63.0","216.42","322","60.03","33"
"05/26/12 14:22:36","83.5956","47.1","215.66","376","60.0","32"
"05/26/12 14:27:36","83.5995","40.5","216.09","222","60.03","31"
"05/26/12 14:32:36","83.6033","49.4","216.09","286","60.0","30"
"05/26/12 14:37:35","83.6075","68.2","216.77","340","60.03","30"
"05/26/12 14:42:36","83.6138","88.8","217.77","424","60.0","29"
"05/26/12 14:47:36","83.6208","86.3","217.94","418","60.03","29"
"05/26/12 14:52:36","83.6268","65.2","217.39","328","60.0","28"
"05/26/12 14:57:35","83.6326","75.4","217.79","371","60.03","28"
"05/26/12 15:02:36","83.6382","66.6","217.05","335","60.0","27"
"05/26/12 15:07:35","83.6432","64.2","216.47","325","60.03","26"
"05/26/12 15:12:36","83.6481","62.0","216.31","315","60.0","26"
"05/26/12 15:17:37","83.6531","67.5","216.47","334","60.0","25"
"05/26/12 15:22:36","83.6584","68.5","216.24","342","60.0","24"
"05/26/12 15:27:36","83.6638","67.7","215.82","340","60.03","24"
"05/26/12 15:32:37","83.6692","72.3","216.58","353","60.0","23"
"05/26/12 15:37:37","83.6732","58.6","216.34","328","60.03","22"
"05/26/12 15:42:36","83.6771","48.3","214.84","262","60.0","22"
"05/26/12 15:47:36","83.681","42.8","215.94","390","60.0","22"
"05/26/12 15:52:37","83.6848","60.0","216.12","85","60.03","21"
"05/26/12 15:57:35","83.6887","44.7","216.08","157","60.0","21"
"05/26/12 16:02:35","83.6924","39.7","216.19","248","60.0","20"
"05/26/12 16:07:36","83.696","39.1","216.52","198","60.0","20"
"05/26/12 16:12:36","83.6996","39.5","216.0","130","60.03","20"
"05/26/12 16:17:36","83.7029","43.8","216.05","132","60.03","20"
"05/26/12 16:22:36","83.7055","37.2","215.41","266","60.0","20"
"05/26/12 16:27:35","83.7079","27.8","215.17","163","60.03","20"
"05/26/12 16:32:37","83.7108","46.4","216.03","349","60.0","20"
"05/26/12 16:37:36","83.7144","39.1","215.91","217","60.03","20"
"05/26/12 16:42:35","83.7181","51.0","216.03","317","60.03","20"
"05/26/12 16:47:35","83.722","56.2","215.76","78","60.03","21"
"05/26/12 16:52:36","83.7251","37.9","214.72","252","60.03","21"
"05/26/12 16:57:36","83.7279","31.1","214.65","301","60.03","21"
"05/26/12 17:02:35","83.7304","26.8","214.51","98","60.03","20"
"05/26/12 17:07:37","83.7327","25.0","214.51","218","60.03","20"
"05/26/12 17:12:35","83.7348","21.9","214.56","35","60.03","20"
"05/26/12 17:17:36","83.7366","29.0","214.85","122","60.07","20"
"05/26/12 17:22:37","83.7384","24.3","214.99","24","60.0","19"
"05/26/12 17:27:36","83.7403","14.6","214.99","20","60.03","19"
"05/26/12 17:32:37","83.7423","25.4","214.94","45","60.03","19"
"05/26/12 17:37:35","83.744","28.3","214.98","62","60.03","19"
"05/26/12 17:42:35","83.7455","11.5","214.87","47","60.03","19"
"05/26/12 17:47:36","83.7468","11.5","214.0","123","60.03","18"
"05/26/12 17:52:36","83.7479","23.8","214.56","180","60.03","18"
"05/26/12 17:57:36","83.7489","12.1","214.05","132","60.03","18"
"05/26/12 18:02:36","83.7499","13.9","213.97","2","60.03","18"
"05/26/12 18:07:36","83.7509","15.2","214.76","236","60.03","17"
"05/26/12 18:12:36","83.7519","5.9","214.66","170","60.03","17"
"05/26/12 18:17:36","83.7528","15.4","214.4","8","60.03","17"
"05/26/12 18:22:36","83.7537","11.0","214.69","118","60.07","17"
"05/26/12 18:27:36","83.7547","12.7","214.44","16","60.03","17"
"05/26/12 18:32:36","83.7554","16.0","213.67","213","60.03","17"
"05/26/12 18:37:36","83.7563","0.0","213.52","16","60.03","17"
"05/26/12 18:42:37","83.757","10.5","214.29","3","60.07","16"
"05/26/12 18:47:37","83.758","14.8","213.76","51","60.03","17"
"05/26/12 18:52:35","83.7591","17.2","213.77","19","60.03","17"
"05/26/12 18:57:37","83.7601","14.0","213.81","4","60.07","16"
"05/26/12 19:02:36","83.7611","12.5","214.25","93","60.0","16"
"05/26/12 19:07:36","83.7621","13.9","213.68","166","60.07","16"
"05/26/12 19:12:36","83.7629","11.3","214.01","107","60.03","16"
"05/26/12 19:17:35","83.7635","0.0","213.44","142","60.0","16"
"05/26/12 19:22:36","83.764","13.1","213.85","17","60.03","16"
"05/26/12 19:27:37","83.7645","10.9","214.3","101","60.03","16"
"05/26/12 19:32:35","83.7648","0.0","214.72","0","60.0","16"
"05/26/12 19:37:35","83.7652","14.2","214.56","0","60.03","16"
"05/26/12 19:42:35","83.7655","0.0","214.35","0","60.03","16"
"05/26/12 19:47:36","83.7658","0.0","213.73","193","60.03","16"
"05/26/12 19:52:36","83.766","0.0","213.29","0","60.03","16"
"05/27/12 07:12:36","83.7668","11.6","213.27","2","60.0","11"
"05/27/12 07:17:36","83.7673","0.0","212.99","243","60.03","11"
"05/27/12 07:22:36","83.768","14.9","213.02","1","60.03","12"
"05/27/12 07:27:36","83.7692","12.4","213.04","13","60.03","12"
"05/27/12 07:32:36","83.7705","12.6","213.6","16","60.03","12"
"05/27/12 07:37:37","83.7714","15.3","213.28","252","60.0","12"
"05/27/12 07:42:36","83.7722","13.2","211.96","72","60.0","13"
"05/27/12 07:47:36","83.7726","0.0","212.07","0","60.0","13"
"05/27/12 07:57:37","83.773","0.0","211.7","0","60.03","13"
"05/27/12 08:42:37","83.7735","5.8","213.73","242","60.0","12"
"05/27/12 08:47:36","83.7746","19.5","214.24","171","60.0","12"
"05/27/12 08:52:37","83.7763","20.0","213.29","20","60.03","13"
"05/27/12 08:57:35","83.7776","13.0","213.5","113","60.03","13"
"05/27/12 09:02:35","83.7789","13.0","213.73","138","60.03","13"
"05/27/12 09:07:37","83.7801","11.1","213.76","4","60.0","13"
"05/27/12 09:12:37","83.7811","14.4","213.46","10","60.0","13"
"05/27/12 09:17:35","83.7825","15.7","213.45","33","60.0","13"
"05/27/12 09:27:37","83.7832","0.0","213.8","0","60.03","13"
"05/27/12 09:32:37","83.7839","21.2","213.77","32","60.07","13"
"05/27/12 09:37:36","83.7865","47.5","214.33","228","60.0","13"
"05/27/12 09:42:35","83.79","48.3","214.65","378","60.03","14"
"05/27/12 09:47:36","83.7925","30.7","213.78","26","60.0","14"
"05/27/12 09:52:36","83.7942","25.5","213.09","58","60.03","14"
"05/27/12 09:57:36","83.7959","20.8","213.29","302","60.0","14"
"05/27/12 10:02:37","83.7972","24.1","213.88","253","60.0","14"
"05/27/12 10:07:37","83.799","13.4","213.8","31","60.0","14"
"05/27/12 10:12:36","83.8005","19.7","213.87","24","60.03","14"
"05/27/12 10:17:37","83.8028","32.4","214.64","271","60.0","14"
"05/27/12 10:22:37","83.8057","48.4","214.54","380","60.03","14"
"05/27/12 10:27:36","83.809","33.3","213.31","318","60.03","15"
"05/27/12 10:32:36","83.8123","50.9","214.54","246","60.03","15"
"05/27/12 10:37:36","83.8153","39.3","214.36","239","60.03","15"
"05/27/12 10:42:36","83.8181","35.8","213.92","86","60.03","15"
"05/27/12 10:47:36","83.8212","42.0","214.07","260","60.0","15"
"05/27/12 10:52:36","83.8248","53.6","214.32","203","60.03","15"
"05/27/12 11:02:37","83.8311","43.7","214.66","327","60.03","15"
"05/27/12 11:07:37","83.8343","48.0","214.49","197","60.03","15"
"05/27/12 11:12:37","83.8374","51.0","214.04","139","60.03","16"
"05/27/12 11:17:36","83.8401","29.5","214.16","140","60.03","16"
"05/27/12 11:22:37","83.8439","62.3","215.25","173","60.0","16"
"05/27/12 11:27:37","83.8479","68.8","214.99","205","60.0","16"
"05/27/12 11:32:36","83.8533","64.6","214.71","258","60.0","17"
"05/27/12 11:37:36","83.8572","55.1","214.31","282","60.0","17"
"05/27/12 11:42:35","83.8619","65.8","215.03","335","60.03","17"
"05/27/12 11:47:37","83.868","79.7","215.61","391","60.03","18"
"05/27/12 11:52:36","83.8763","132.7","217.12","614","60.03","18"
"05/27/12 11:57:36","83.8853","99.4","216.39","471","60.0","19"
"05/27/12 12:02:36","83.8943","125.5","217.06","583","60.03","20"
"05/27/12 12:07:36","83.904","149.1","217.39","684","60.03","21"
"05/27/12 12:12:36","83.9164","147.0","217.25","678","60.03","22"
"05/27/12 12:17:37","83.9249","97.9","215.29","468","60.03","22"
"05/27/12 12:22:35","83.9329","111.9","216.64","528","60.03","23"
"05/27/12 12:27:35","83.9402","103.7","215.52","495","60.0","23"
"05/27/12 12:32:37","83.9477","110.9","216.26","524","60.03","23"
"05/27/12 12:37:37","83.9557","108.2","216.25","512","60.0","23"
"05/27/12 12:42:35","83.9648","83.7","215.64","407","60.0","23"
"05/27/12 12:47:37","83.9738","84.6","215.12","416","60.03","24"
"05/27/12 12:52:36","83.9834","155.1","217.37","706","60.03","24"
"05/27/12 12:57:36","83.9955","173.6","218.34","788","60.03","25"
"05/27/12 13:02:37","84.0085","176.2","218.27","796","60.0","26"
"05/27/12 13:07:36","84.0207","155.7","217.17","714","60.03","27"
"05/27/12 13:12:36","84.0331","157.7","217.58","716","60.03","27"
"05/27/12 13:17:36","84.045","152.7","217.36","699","60.0","28"
"05/27/12 13:22:37","84.057","152.5","217.88","692","60.03","28"
"05/27/12 13:27:36","84.0674","94.3","216.26","453","60.03","28"
"05/27/12 13:32:36","84.076","74.6","215.53","365","60.0","28"
"05/27/12 13:37:36","84.0835","133.3","217.01","616","60.03","27"
"05/27/12 13:42:36","84.0939","110.7","216.53","525","60.0","28"
"05/27/12 13:47:36","84.1032","89.4","216.16","434","60.0","27"
"05/27/12 13:52:37","84.1113","103.3","216.76","493","60.03","27"
"05/27/12 13:57:37","84.1201","116.7","216.6","549","60.03","27"
"05/27/12 14:02:37","84.1283","155.8","218.44","706","60.0","27"
"05/27/12 14:07:36","84.1372","161.5","218.04","734","60.0","27"
"05/27/12 14:12:37","84.1489","142.1","216.82","657","60.0","28"
"05/27/12 14:17:37","84.1591","137.1","217.19","634","60.0","28"
"05/27/12 14:22:36","84.1696","134.8","217.06","620","60.03","28"
"05/27/12 14:27:37","84.18","136.4","217.05","631","60.0","29"
"05/27/12 14:32:36","84.1901","130.8","216.73","602","60.0","29"
"05/27/12 14:37:36","84.2003","129.6","216.52","601","60.0","29"
"05/27/12 14:42:37","84.2102","129.2","217.42","597","60.0","29"
"05/27/12 14:47:36","84.22","141.3","218.26","649","60.03","29"
"05/27/12 14:52:36","84.2295","142.1","217.61","651","60.03","29"
"05/27/12 14:57:36","84.238","121.8","217.63","570","60.03","29"
"05/27/12 15:02:37","84.2456","85.9","216.45","419","60.03","29"
"05/27/12 15:07:37","84.2515","77.9","215.75","383","60.0","29"
"05/27/12 15:12:37","84.2579","67.3","215.85","337","60.03","29"
"05/27/12 15:17:36","84.2631","54.0","216.06","327","60.03","28"
"05/27/12 15:22:37","84.2695","67.8","215.86","342","60.03","29"
"05/27/12 15:27:37","84.2737","52.4","216.49","151","60.03","28"
"05/27/12 15:32:37","84.278","54.4","216.15","127","60.03","28"
"05/27/12 15:37:37","84.2819","56.3","216.86","78","60.03","27"
"05/27/12 15:42:37","84.2858","40.1","216.62","396","60.03","27"
"05/27/12 15:47:36","84.2897","50.6","215.8","122","60.0","26"
"05/27/12 15:52:36","84.2934","53.1","215.81","324","60.03","26"
"05/27/12 15:57:37","84.2972","50.7","215.86","128","60.03","26"
"05/27/12 16:02:36","84.3012","43.1","215.97","246","60.0","26"
"05/27/12 16:07:37","84.3053","69.3","217.01","346","60.03","25"
"05/27/12 16:12:36","84.3101","56.1","216.3","353","60.03","25"
"05/27/12 16:17:36","84.3168","120.2","217.65","559","60.0","25"
"05/27/12 16:22:37","84.3242","102.3","217.3","486","60.03","26"
"05/27/12 16:27:37","84.3295","71.2","216.55","350","60.03","26"
"05/27/12 16:32:37","84.3344","49.2","216.2","129","60.03","26"
"05/27/12 16:37:36","84.3403","63.0","215.81","318","60.03","26"
"05/27/12 16:42:36","84.3453","41.4","216.46","385","60.03","26"
"05/27/12 16:47:37","84.3489","33.8","215.46","231","60.0","26"
"05/27/12 16:52:36","84.3521","37.5","215.5","155","60.0","26"
"05/27/12 16:57:37","84.3557","51.6","215.45","357","60.03","25"
"05/27/12 17:02:37","84.3592","42.6","216.27","337","60.03","25"
"05/27/12 17:07:37","84.3642","68.4","217.01","340","60.03","26"
"05/27/12 17:12:35","84.3684","62.3","216.1","354","60.03","26"
"05/27/12 17:17:37","84.3723","44.7","215.96","327","60.03","26"
"05/27/12 17:22:36","84.3761","57.7","215.98","198","60.0","26"
"05/27/12 17:27:36","84.3798","50.2","215.67","355","60.03","26"
"05/27/12 17:32:36","84.3831","42.6","216.43","165","60.03","26"
"05/27/12 17:37:36","84.3862","36.3","215.99","113","60.03","26"
"05/27/12 17:42:36","84.3889","24.7","215.38","233","60.03","26"
"05/27/12 17:47:37","84.3915","28.9","215.59","117","60.0","26"
"05/27/12 17:52:37","84.394","31.6","216.1","147","60.03","26"
"05/27/12 17:57:37","84.3964","28.0","215.61","65","60.03","25"
"05/27/12 18:02:37","84.3988","26.8","215.23","61","60.0","25"
"05/27/12 18:07:37","84.4007","30.3","215.98","212","60.0","25"
"05/27/12 18:12:36","84.4021","12.6","215.55","8","60.03","25"
"05/27/12 18:17:36","84.4033","12.0","214.93","8","60.03","24"
"05/27/12 18:22:36","84.4045","13.9","214.86","187","60.03","24"
"05/27/12 18:27:36","84.4055","10.6","215.4","159","60.03","24"
"05/27/12 18:32:37","84.4065","12.7","215.46","22","60.0","23"
"05/27/12 18:37:36","84.4072","15.2","215.73","87","60.03","23"
"05/27/12 18:42:36","84.4081","7.7","215.51","132","60.0","23"
"05/27/12 18:47:37","84.4089","15.9","215.58","10","60.03","22"
"05/27/12 18:52:37","84.4096","15.4","215.22","254","60.03","22"
"05/27/12 18:57:37","84.4101","11.1","215.56","2","60.03","22"
"05/27/12 19:02:37","84.4108","0.0","214.13","0","60.03","22"
"05/27/12 19:07:36","84.4113","10.9","215.15","1","60.03","21"
"05/27/12 19:12:37","84.4119","0.0","214.35","0","60.03","21"
"05/27/12 19:22:36","84.4124","0.0","215.28","149","60.03","20"
"05/27/12 19:27:37","84.4126","0.0","215.11","0","60.0","20"
"05/27/12 19:32:37","84.4129","0.0","215.04","0","60.0","20"
"05/27/12 19:37:37","84.4131","0.0","214.29","243","60.0","20"
"05/27/12 19:42:37","84.4135","0.0","214.51","0","60.03","20"
"05/27/12 19:47:37","84.4138","0.0","214.84","0","60.03","19"
"05/27/12 19:52:37","84.414","0.0","214.12","0","60.03","19"
"05/28/12 05:52:36","84.4147","11.1","213.74","140","60.03","15"
"05/28/12 05:57:37","84.4151","4.1","214.15","208","60.07","15"
"05/28/12 06:02:36","84.4156","6.0","215.24","146","60.03","16"
"05/28/12 06:07:37","84.416","15.1","215.32","0","60.03","16"
"05/28/12 06:12:36","84.4166","12.3","215.15","10","60.07","16"
"05/28/12 06:17:38","84.417","12.4","214.97","79","60.0","16"
"05/28/12 06:22:37","84.4174","14.3","214.89","0","60.03","17"
"05/28/12 06:27:37","84.4177","12.6","214.93","16","60.0","17"
"05/28/12 06:32:37","84.418","10.8","214.46","4","60.03","17"
"05/28/12 06:37:37","84.4184","0.0","214.48","0","60.03","17"
"05/28/12 06:42:37","84.4186","0.0","215.25","0","60.03","17"
"05/28/12 06:47:38","84.4194","14.7","214.95","15","60.0","17"
"05/28/12 06:52:36","84.4209","10.7","214.88","246","60.0","17"
"05/28/12 06:57:38","84.4224","26.8","214.73","99","60.03","17"
"05/28/12 07:02:36","84.4233","12.8","215.08","2","60.0","17"
"05/28/12 07:07:36","84.4243","14.6","214.91","119","60.0","17"
"05/28/12 07:12:36","84.4261","19.2","215.56","66","60.03","18"
"05/28/12 07:17:36","84.4281","30.7","214.95","297","60.03","18"
"05/28/12 07:22:36","84.4307","42.1","215.85","159","60.0","18"
"05/28/12 07:27:36","84.4339","33.6","215.71","260","60.03","19"
"05/28/12 07:32:37","84.4375","52.7","215.31","249","60.0","19"
"05/28/12 07:37:37","84.441","39.0","214.89","330","60.0","20"
"05/28/12 07:42:37","84.4436","26.1","213.99","133","60.03","20"
"05/28/12 07:47:37","84.4456","28.3","214.84","107","60.0","20"
"05/28/12 07:52:38","84.4467","16.2","214.67","2","60.03","21"
"05/28/12 07:57:36","84.4473","0.0","213.87","0","60.03","21"
"05/28/12 08:02:36","84.4476","0.0","213.92","183","60.0","20"
"05/28/12 08:07:38","84.448","15.2","214.54","1","60.03","20"
"05/28/12 08:12:38","84.4486","0.0","213.81","129","60.0","20"
"05/28/12 08:17:37","84.4495","21.8","213.78","191","60.0","20"
"05/28/12 08:22:37","84.451","20.7","214.02","186","60.0","20"
"05/28/12 08:27:37","84.4527","26.2","214.59","178","60.0","20"
"05/28/12 08:32:36","84.4556","37.0","215.07","281","60.0","21"
"05/28/12 08:37:36","84.4589","37.4","215.06","112","60.0","22"
"05/28/12 08:42:36","84.4627","48.4","215.59","423","60.03","22"
"05/28/12 08:47:37","84.469","98.7","216.94","470","60.0","24"
"05/28/12 08:52:36","84.4762","100.4","216.57","476","60.0","25"
"05/28/12 08:57:37","84.4826","44.4","214.86","318","60.03","25"
"05/28/12 09:02:37","84.4888","82.4","216.06","400","60.0","26"
"05/28/12 09:07:37","84.4954","85.5","216.11","414","60.0","27"
"05/28/12 09:12:36","84.5006","66.7","216.27","334","60.03","27"
"05/28/12 09:17:36","84.5062","47.7","216.26","448","60.03","27"
"05/28/12 09:22:36","84.5102","44.5","215.76","94","60.03","28"
"05/28/12 09:27:37","84.5164","105.0","216.51","497","60.03","28"
"05/28/12 09:32:36","84.5247","105.8","216.06","496","60.0","29"
"05/28/12 09:37:37","84.5325","113.1","216.92","532","60.03","29"
"05/28/12 09:42:36","84.5414","121.4","217.05","564","60.0","29"
"05/28/12 09:47:37","84.5513","133.5","217.4","617","60.0","30"
"05/28/12 09:52:36","84.5603","80.3","215.78","396","60.03","30"
"05/28/12 09:57:38","84.5685","157.8","218.54","721","60.03","31"
"05/28/12 10:02:37","84.5745","40.4","215.12","348","60.03","30"
"05/28/12 10:07:37","84.5782","64.0","215.49","238","60.03","29"
"05/28/12 10:12:37","84.5842","69.3","215.47","347","60.0","29"
"05/28/12 10:17:37","84.5913","84.9","215.95","412","60.0","29"
"05/28/12 10:22:37","84.5964","46.9","214.45","133","60.0","29"
"05/28/12 10:27:36","84.5995","49.1","214.01","345","60.0","29"
"05/28/12 10:32:37","84.6034","52.7","214.57","339","60.0","29"
"05/28/12 10:37:36","84.6077","42.7","215.08","371","60.03","29"
"05/28/12 10:42:37","84.6137","181.1","218.55","815","60.03","28"
"05/28/12 10:47:37","84.6223","169.9","217.75","774","60.0","26"
"05/28/12 10:52:36","84.6297","40.8","214.72","114","60.03","24"
"05/28/12 10:57:37","84.6357","35.6","214.92","300","60.0","23"
"05/28/12 11:02:36","84.6398","91.9","216.2","444","60.03","22"
"05/28/12 11:07:37","84.6456","71.5","216.23","356","60.03","22"
"05/28/12 11:12:38","84.6504","54.6","215.31","197","60.03","21"
"05/28/12 11:17:37","84.6539","39.4","215.32","343","60.0","21"
"05/28/12 11:22:37","84.6573","49.5","215.69","349","59.96","21"
"05/28/12 11:27:37","84.6617","52.0","215.59","388","60.0","20"
"05/28/12 11:32:38","84.6649","39.6","214.91","281","60.03","20"
"05/28/12 11:37:36","84.6683","52.7","214.81","349","60.03","20"
"05/28/12 11:42:37","84.6722","55.4","215.41","83","60.0","20"
"05/28/12 11:47:37","84.6761","42.8","214.42","277","60.03","20"
"05/28/12 11:52:36","84.6805","41.0","214.91","312","60.0","20"
"05/28/12 11:57:37","84.6836","42.7","216.48","90","60.07","19"
"05/28/12 12:02:37","84.6892","49.5","215.58","292","60.03","19"
"05/28/12 12:07:37","84.6965","179.5","218.6","810","60.03","20"
"05/28/12 12:12:36","84.7056","90.4","216.15","434","60.0","21"
"05/28/12 12:17:37","84.7169","155.1","218.18","711","60.0","22"
"05/28/12 12:22:36","84.7277","43.2","216.51","317","60.0","23"
"05/28/12 12:27:37","84.7354","100.1","217.27","474","60.0","22"
"05/28/12 12:32:38","84.7437","143.4","218.55","657","60.0","23"
"05/28/12 12:37:37","84.7533","125.0","217.81","577","60.03","23"
"05/28/12 12:42:37","84.7642","198.5","219.45","875","60.03","24"
"05/28/12 12:47:37","84.7752","153.4","218.72","703","60.0","24"
"05/28/12 12:52:36","84.7883","185.4","219.64","830","60.0","25"
"05/28/12 12:57:37","84.8003","180.1","219.48","813","60.03","25"
"05/28/12 13:02:37","84.8134","162.3","218.56","738","60.03","26"
"05/28/12 13:07:36","84.826","162.6","218.66","739","60.03","26"
"05/28/12 13:12:36","84.8387","161.6","218.35","736","60.03","27"
"05/28/12 13:17:37","84.8514","167.6","217.94","760","60.03","27"
"05/28/12 13:22:36","84.8627","74.3","216.14","366","60.03","26"
"05/28/12 13:27:37","84.8734","175.6","218.65","794","60.0","27"
"05/28/12 13:32:36","84.8862","159.9","218.55","725","60.03","28"
"05/28/12 13:37:37","84.8986","165.0","219.05","744","60.0","28"
"05/28/12 13:42:37","84.9118","184.4","219.14","827","60.03","29"
"05/28/12 13:47:38","84.9247","171.3","219.65","774","60.0","29"
"05/28/12 13:52:37","84.9373","156.1","219.03","709","60.0","29"
"05/28/12 13:57:36","84.9493","163.1","219.38","737","60.0","29"
"05/28/12 14:02:37","84.9586","138.4","218.63","637","60.0","29"
"05/28/12 14:07:36","84.9691","161.5","218.79","733","60.0","29"
"05/28/12 14:12:36","84.9819","162.0","218.76","733","60.03","30"
"05/28/12 14:17:37","84.9931","147.3","218.45","671","60.03","29"
"05/28/12 14:22:38","85.0044","142.4","218.46","650","60.03","29"
"05/28/12 14:27:37","85.0154","139.9","218.77","642","60.03","29"
"05/28/12 14:32:37","85.0263","139.1","218.31","637","60.03","29"
"05/28/12 14:37:36","85.037","136.8","218.34","628","60.0","29"
"05/28/12 14:42:36","85.0477","137.1","218.18","628","60.0","30"
"05/28/12 14:47:37","85.0581","133.0","218.02","614","60.03","29"
"05/28/12 14:52:36","85.0684","131.0","217.83","608","60.03","29"
"05/28/12 14:57:36","85.0785","129.2","217.39","595","60.03","29"
"05/28/12 15:02:37","85.0886","129.0","218.13","596","60.03","29"
"05/28/12 15:07:37","85.0986","128.3","217.19","594","60.03","28"
"05/28/12 15:12:37","85.1086","128.8","217.46","595","59.96","28"
"05/28/12 15:17:38","85.1166","68.5","215.88","339","60.0","27"
"05/28/12 15:22:37","85.1227","78.3","216.16","387","60.03","26"
"05/28/12 15:27:36","85.1296","139.2","218.19","641","60.0","26"
"05/28/12 15:32:38","85.1376","64.6","215.4","257","60.0","26"
"05/28/12 15:37:36","85.146","92.7","216.8","442","60.0","26"
"05/28/12 15:42:37","85.1541","80.4","216.46","393","60.0","26"
"05/28/12 15:47:37","85.1612","94.7","216.35","453","60.03","25"
"05/28/12 15:52:36","85.1687","109.8","217.02","515","60.03","25"
"05/28/12 15:57:36","85.1767","104.5","217.48","490","60.0","25"
"05/28/12 16:02:36","85.1846","100.7","217.15","473","60.0","25"
"05/28/12 16:07:37","85.1923","98.0","216.84","465","60.03","25"
"05/28/12 16:12:37","85.1998","95.7","216.78","458","60.03","25"
"05/28/12 16:17:36","85.207","93.0","216.35","446","60.0","24"
"05/28/12 16:22:36","85.2141","88.8","216.61","430","60.0","24"
