"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"05/28/12 16:27:38","85.2199","48.1","215.84","377","60.03","24"
"05/28/12 16:32:37","85.2244","56.3","215.15","90","60.0","24"
"05/28/12 16:37:36","85.2287","104.7","216.66","494","60.03","23"
"05/28/12 16:42:37","85.2341","86.3","216.62","419","60.03","23"
"05/28/12 16:47:38","85.2394","64.0","215.92","329","60.03","23"
"05/28/12 16:52:36","85.2449","68.9","215.82","345","60.03","23"
"05/28/12 16:57:37","85.2504","68.6","215.07","341","60.03","23"
"05/28/12 17:02:36","85.2555","64.5","215.63","329","60.0","23"
"05/28/12 17:07:37","85.2602","47.5","214.63","134","60.03","23"
"05/28/12 17:12:36","85.2641","53.9","215.13","156","60.0","23"
"05/28/12 17:17:36","85.268","47.2","214.98","382","60.03","23"
"05/28/12 17:22:37","85.2719","57.6","215.79","334","60.03","23"
"05/28/12 17:27:37","85.2755","45.5","215.57","400","60.03","23"
"05/28/12 17:32:37","85.279","36.9","215.2","94","60.0","23"
"05/28/12 17:37:36","85.2821","35.5","214.22","147","60.0","23"
"05/28/12 17:42:36","85.285","31.2","214.23","195","60.03","23"
"05/28/12 17:47:38","85.2875","27.8","213.89","143","60.0","23"
"05/28/12 17:52:38","85.2898","20.5","214.28","324","60.03","23"
"05/28/12 17:57:37","85.2918","32.2","213.96","60","60.03","22"
"05/28/12 18:02:37","85.2935","29.0","214.08","80","60.0","22"
"05/28/12 18:07:36","85.295","16.7","214.29","25","60.0","22"
"05/28/12 18:12:37","85.2962","12.4","214.26","222","60.03","22"
"05/28/12 18:17:37","85.2971","14.7","214.35","9","60.03","22"
"05/28/12 18:22:37","85.2979","10.5","214.6","1","60.03","22"
"05/28/12 18:27:38","85.2986","14.1","214.16","60","60.03","22"
"05/28/12 18:32:36","85.2991","0.0","213.91","0","60.03","22"
"05/28/12 18:37:37","85.2996","0.0","214.05","0","60.03","22"
"05/28/12 18:42:37","85.3001","13.5","213.65","6","60.03","22"
"05/28/12 18:47:37","85.3005","0.0","214.27","0","60.03","22"
"05/28/12 18:52:37","85.3008","0.0","214.36","0","60.03","22"
"05/28/12 18:57:38","85.3012","13.6","213.44","27","60.03","22"
"05/28/12 19:02:37","85.3015","0.0","214.31","0","60.0","22"
"05/28/12 19:07:36","85.3017","0.0","214.2","0","60.03","22"
"05/28/12 19:12:38","85.302","0.0","213.99","0","60.03","22"
"05/28/12 19:17:36","85.3022","13.4","213.83","39","60.03","22"
"05/28/12 19:22:38","85.3024","13.3","214.58","25","60.03","22"
"05/29/12 06:07:40","85.3033","0.0","213.59","0","60.0","14"
"05/29/12 06:12:38","85.3035","0.0","213.95","62","60.03","14"
"05/29/12 06:17:37","85.3037","0.0","213.47","0","60.03","15"
"05/29/12 06:22:37","85.3041","0.0","216.44","0","60.07","15"
"05/29/12 06:27:37","85.3045","14.1","216.09","29","60.0","15"
"05/29/12 06:32:37","85.3052","13.6","215.54","58","60.0","15"
"05/29/12 06:37:37","85.3059","14.4","215.78","4","60.03","15"
"05/29/12 06:42:37","85.3069","12.6","215.74","112","60.03","15"
"05/29/12 06:47:38","85.3081","26.9","215.44","169","60.03","16"
"05/29/12 06:52:37","85.3095","20.6","214.92","17","60.03","16"
"05/29/12 06:57:37","85.3112","17.1","215.37","105","60.0","17"
"05/29/12 07:02:38","85.3128","27.3","215.78","182","60.03","17"
"05/29/12 07:07:37","85.315","27.0","215.58","167","60.0","17"
"05/29/12 07:12:38","85.3176","30.2","214.17","254","60.0","18"
"05/29/12 07:17:37","85.3204","34.5","214.24","169","60.0","18"
"05/29/12 07:22:36","85.3235","37.4","215.0","103","60.03","18"
"05/29/12 07:27:38","85.327","39.5","214.02","376","60.03","18"
"05/29/12 07:32:37","85.3307","55.3","216.01","112","60.03","19"
"05/29/12 07:37:38","85.3346","57.9","216.7","196","60.0","19"
"05/29/12 07:42:38","85.3385","55.6","215.88","126","60.0","19"
"05/29/12 07:47:38","85.3423","47.6","216.92","352","60.03","20"
"05/29/12 07:52:38","85.3462","65.3","216.5","301","60.0","20"
"05/29/12 07:57:38","85.3501","63.1","215.8","207","60.0","20"
"05/29/12 08:02:36","85.3543","63.6","216.63","324","60.0","20"
"05/29/12 08:07:36","85.3587","58.0","215.86","394","60.0","20"
"05/29/12 08:12:37","85.3638","78.1","216.33","378","60.03","21"
"05/29/12 08:17:37","85.3699","81.4","216.52","397","60.0","21"
"05/29/12 08:22:37","85.3764","84.5","215.63","410","60.03","21"
"05/29/12 08:27:37","85.383","87.6","216.13","425","60.0","22"
"05/29/12 08:32:38","85.39","91.1","216.46","437","60.03","22"
"05/29/12 08:37:37","85.3972","94.4","220.82","447","60.03","22"
"05/29/12 08:42:37","85.405","108.5","217.05","514","60.03","23"
"05/29/12 08:47:37","85.4134","70.9","216.22","354","60.0","23"
"05/29/12 08:52:38","85.4197","74.1","216.35","367","60.0","23"
"05/29/12 08:57:38","85.4243","45.0","215.2","246","60.0","23"
"05/29/12 09:02:36","85.4281","49.8","215.16","214","60.03","23"
"05/29/12 09:07:37","85.4314","45.7","215.59","242","60.0","23"
"05/29/12 09:12:37","85.4344","37.8","215.4","253","60.0","22"
"05/29/12 09:17:36","85.4373","43.8","215.2","246","60.0","22"
"05/29/12 09:22:37","85.4403","32.0","215.54","293","60.03","22"
"05/29/12 09:27:36","85.4431","39.9","216.26","187","60.0","21"
"05/29/12 09:32:37","85.4459","32.8","212.86","131","60.0","21"
"05/29/12 09:37:38","85.4486","38.6","213.8","205","60.0","21"
"05/29/12 09:42:38","85.4512","34.4","213.39","146","60.03","20"
"05/29/12 09:47:37","85.4536","29.7","214.09","129","60.0","20"
"05/29/12 09:52:38","85.4562","36.3","215.05","85","60.07","20"
"05/29/12 09:57:37","85.4589","35.3","216.93","86","60.03","20"
"05/29/12 10:02:37","85.4626","46.2","215.95","396","60.03","20"
"05/29/12 10:07:38","85.4665","49.5","216.56","324","60.03","20"
"05/29/12 10:12:37","85.4704","40.4","216.13","278","60.03","20"
"05/29/12 10:17:38","85.4742","87.4","216.95","420","60.0","20"
"05/29/12 10:22:37","85.4842","196.2","219.23","873","60.03","22"
"05/29/12 10:27:37","85.4933","87.4","217.1","423","60.03","23"
"05/29/12 10:32:38","85.4997","39.6","215.89","291","60.03","22"
"05/29/12 10:37:37","85.5025","20.4","215.04","93","60.03","22"
"05/29/12 10:42:36","85.5052","47.0","214.69","384","60.03","21"
"05/29/12 10:47:37","85.5091","54.5","215.83","101","60.03","20"
"05/29/12 10:52:37","85.513","49.3","215.81","167","60.03","20"
"05/29/12 10:57:38","85.5158","19.4","215.4","292","60.0","20"
"05/29/12 11:02:37","85.519","49.8","216.07","348","60.07","20"
"05/29/12 11:07:36","85.5245","86.5","217.41","421","60.03","20"
"05/29/12 11:12:37","85.5329","123.9","217.68","576","60.0","20"
"05/29/12 11:17:37","85.5452","101.9","216.89","485","60.07","23"
"05/29/12 11:22:37","85.5551","78.6","217.34","384","60.03","23"
"05/29/12 11:27:37","85.566","195.7","218.25","878","60.03","24"
"05/29/12 11:32:38","85.5712","40.8","216.04","404","60.03","22"
"05/29/12 11:37:37","85.5781","153.5","218.07","700","60.0","22"
"05/29/12 11:42:38","85.5874","199.2","218.82","895","60.03","22"
"05/29/12 11:47:37","85.6012","174.4","219.04","789","60.07","23"
"05/29/12 11:52:37","85.6145","172.8","218.55","784","60.03","23"
"05/29/12 11:57:37","85.6281","173.2","218.26","786","60.07","24"
"05/29/12 12:02:38","85.6415","169.0","218.18","766","60.03","24"
"05/29/12 12:07:37","85.6545","169.4","218.49","769","60.03","24"
"05/29/12 12:12:37","85.6675","168.2","218.57","760","60.0","25"
"05/29/12 12:17:38","85.6806","167.7","218.67","760","60.0","25"
"05/29/12 12:22:36","85.6937","171.6","218.58","772","60.0","25"
"05/29/12 12:27:37","85.7074","178.8","218.6","804","60.03","25"
"05/29/12 12:32:37","85.7197","174.1","218.74","786","60.03","24"
"05/29/12 12:37:37","85.7333","172.4","219.11","781","60.03","25"
"05/29/12 12:42:36","85.7456","177.9","218.56","804","60.0","25"
"05/29/12 12:47:38","85.7535","196.5","218.74","882","60.03","23"
"05/29/12 12:52:38","85.764","176.9","219.62","800","60.03","23"
"05/29/12 12:57:38","85.7732","101.4","217.08","493","60.03","23"
"05/29/12 13:02:37","85.7802","188.6","219.79","840","60.03","22"
"05/29/12 13:07:38","85.7903","121.8","218.24","566","60.07","23"
"05/29/12 13:12:38","85.8008","42.8","216.53","366","60.0","22"
"05/29/12 13:17:37","85.8084","147.4","218.76","679","60.03","22"
"05/29/12 13:22:37","85.8157","37.4","215.72","303","60.03","22"
"05/29/12 13:27:37","85.8255","188.9","219.91","844","60.0","23"
"05/29/12 13:32:38","85.8372","186.8","219.83","838","60.03","24"
"05/29/12 13:37:37","85.8484","187.3","219.78","840","60.03","24"
"05/29/12 13:42:37","85.857","177.2","219.12","802","60.03","24"
"05/29/12 13:47:37","85.8683","181.8","219.88","817","60.03","24"
"05/29/12 13:52:38","85.8778","180.8","220.33","809","60.03","23"
"05/29/12 13:57:37","85.8884","174.9","220.27","781","60.03","24"
"05/29/12 14:02:38","85.8973","173.2","220.15","778","60.07","23"
"05/29/12 14:07:37","85.9097","157.8","219.85","715","60.03","24"
"05/29/12 14:12:38","85.9216","170.8","219.24","772","60.03","23"
"05/29/12 14:17:37","85.9334","169.9","219.53","762","60.03","23"
"05/29/12 14:22:38","85.9461","165.6","219.24","749","60.03","24"
"05/29/12 14:27:37","85.9582","159.8","220.02","723","60.03","24"
"05/29/12 14:32:38","85.9706","154.7","220.0","701","60.03","24"
"05/29/12 14:37:38","85.9825","79.8","216.91","393","60.0","24"
"05/29/12 14:42:37","85.991","175.2","218.8","787","60.03","23"
"05/29/12 14:47:37","86.0012","84.7","217.09","412","60.03","23"
"05/29/12 14:52:38","86.0104","67.7","215.97","338","60.07","23"
"05/29/12 14:57:38","86.0171","59.4","215.67","75","60.03","22"
"05/29/12 15:02:37","86.0227","97.7","216.33","467","60.03","22"
"05/29/12 15:07:37","86.0308","107.6","217.07","508","60.03","22"
"05/29/12 15:12:38","86.0412","110.2","217.0","517","60.03","23"
"05/29/12 15:17:38","86.0524","121.7","217.48","572","60.0","23"
"05/29/12 15:22:37","86.0583","41.9","215.68","331","60.03","23"
"05/29/12 15:27:38","86.0631","98.8","216.65","469","60.03","22"
"05/29/12 15:32:38","86.0733","140.8","218.15","648","60.0","23"
"05/29/12 15:37:38","86.0821","40.1","215.54","358","60.03","23"
"05/29/12 15:42:38","86.0896","66.7","216.0","336","60.0","22"
"05/29/12 15:47:38","86.0954","50.3","215.18","366","60.03","22"
"05/29/12 15:52:38","86.1007","61.4","215.78","316","60.03","22"
"05/29/12 15:57:38","86.1048","41.8","214.68","387","60.03","21"
"05/29/12 16:02:38","86.1084","42.7","215.21","298","60.03","20"
"05/29/12 16:07:38","86.1118","43.5","215.43","79","60.03","20"
"05/29/12 16:12:38","86.1166","80.6","216.67","396","60.07","20"
"05/29/12 16:17:38","86.1228","32.0","215.24","94","60.07","20"
"05/29/12 16:22:37","86.1259","44.0","215.72","188","60.03","19"
"05/29/12 16:27:38","86.1288","39.8","215.42","240","60.03","19"
"05/29/12 16:32:37","86.1314","36.4","214.6","137","60.07","19"
"05/29/12 16:37:37","86.1345","37.4","215.0","96","60.03","19"
"05/29/12 16:42:38","86.1376","29.3","214.95","231","60.07","19"
"05/29/12 16:47:37","86.1404","33.9","214.82","261","60.03","18"
"05/29/12 16:52:37","86.1429","26.8","214.82","118","60.03","18"
"05/29/12 16:57:38","86.1448","36.6","214.77","91","60.07","18"
"05/29/12 17:02:38","86.147","17.3","214.01","204","60.0","18"
"05/29/12 17:07:38","86.149","25.0","214.25","24","60.07","18"
"05/29/12 17:12:38","86.151","19.0","214.02","47","60.0","18"
"05/29/12 17:17:37","86.1528","16.0","214.27","257","60.03","18"
"05/29/12 17:22:37","86.1545","21.4","214.71","233","60.03","17"
"05/29/12 17:27:37","86.1562","11.4","214.95","167","60.03","17"
"05/29/12 17:32:37","86.1576","13.9","214.45","16","60.03","17"
"05/29/12 17:37:38","86.1588","16.3","214.26","3","60.03","17"
"05/29/12 17:42:38","86.16","20.2","213.4","94","60.07","17"
"05/29/12 17:47:37","86.161","12.6","213.46","67","60.03","17"
"05/29/12 17:52:37","86.1618","15.2","213.04","41","60.03","17"
"05/29/12 17:57:38","86.1624","0.0","213.41","0","60.07","17"
"05/29/12 18:02:38","86.1629","0.0","213.97","0","60.07","17"
"05/29/12 18:07:37","86.1633","14.0","213.8","1","60.03","16"
"05/29/12 18:12:37","86.1638","0.0","213.95","0","60.07","16"
"05/29/12 18:17:37","86.1647","12.3","214.14","1","60.07","16"
"05/29/12 18:22:38","86.1655","13.2","213.5","7","60.03","16"
"05/29/12 18:27:38","86.1659","0.0","213.24","0","60.07","16"
"05/29/12 18:32:38","86.1663","12.1","213.77","2","60.03","16"
"05/29/12 18:37:37","86.1666","12.1","212.76","239","60.07","15"
"05/29/12 18:42:38","86.167","13.9","213.46","23","60.07","15"
"05/29/12 18:47:38","86.1677","13.5","213.04","97","60.03","15"
"05/29/12 18:52:38","86.1682","0.0","212.66","0","60.03","15"
"05/29/12 18:57:37","86.1685","0.0","213.46","0","60.07","15"
"05/29/12 19:02:38","86.1689","0.0","214.34","0","60.03","15"
"05/30/12 06:07:38","86.17","0.0","212.83","0","60.0","8"
"05/30/12 06:12:39","86.1702","0.0","214.85","0","60.03","8"
"05/30/12 06:17:37","86.1703","11.3","215.49","2","60.0","8"
"05/30/12 06:22:37","86.1704","0.0","214.76","0","60.03","8"
"05/30/12 06:27:38","86.1705","0.0","215.22","0","60.03","8"
"05/30/12 06:32:37","86.1707","0.0","215.2","0","60.0","9"
"05/30/12 06:42:38","86.1711","0.0","214.74","0","60.03","9"
"05/30/12 06:47:37","86.1716","12.5","215.25","1","60.03","9"
"05/30/12 06:52:38","86.1724","10.6","215.28","3","60.0","9"
"05/30/12 06:57:39","86.173","6.8","213.96","248","60.03","9"
"05/30/12 07:02:38","86.1735","12.2","213.63","131","60.03","9"
"05/30/12 07:07:37","86.1742","8.0","213.16","0","60.0","9"
"05/30/12 07:12:38","86.1749","15.4","213.39","2","60.03","9"
"05/30/12 07:17:38","86.1759","25.5","214.13","48","60.03","9"
"05/30/12 07:22:39","86.1784","38.6","213.99","107","60.0","9"
"05/30/12 07:27:38","86.1807","29.8","214.33","116","60.0","9"
"05/30/12 07:32:37","86.1822","32.8","214.36","83","60.0","9"
"05/30/12 07:37:38","86.1842","38.7","214.15","250","60.03","10"
"05/30/12 07:42:38","86.1862","24.7","214.27","249","60.03","10"
"05/30/12 07:47:38","86.1875","8.9","213.87","0","60.0","10"
"05/30/12 07:52:38","86.1886","14.4","213.63","26","60.03","10"
"05/30/12 07:57:37","86.19","27.7","213.86","99","60.0","10"
"05/30/12 08:02:38","86.1916","21.1","214.06","130","60.0","10"
"05/30/12 08:07:38","86.1935","32.8","214.02","27","60.03","11"
"05/30/12 08:12:38","86.1956","35.3","214.37","82","60.03","11"
"05/30/12 08:17:38","86.1978","25.6","214.02","73","60.0","11"
"05/30/12 08:22:38","86.2003","36.4","214.57","117","60.0","11"
"05/30/12 08:27:38","86.2024","22.7","213.8","143","60.0","11"
"05/30/12 08:32:37","86.2041","17.5","212.97","23","60.0","11"
"05/30/12 08:37:38","86.2059","25.4","213.92","72","60.0","11"
"05/30/12 08:42:38","86.209","76.1","215.64","376","60.0","11"
"05/30/12 08:47:39","86.2139","50.5","214.92","131","59.96","12"
"05/30/12 08:52:38","86.2165","35.7","214.42","193","60.03","12"
"05/30/12 08:57:37","86.219","40.8","214.86","285","60.0","12"
"05/30/12 09:02:38","86.2226","42.6","215.48","377","60.0","12"
"05/30/12 09:07:37","86.2264","38.5","214.99","284","60.0","12"
"05/30/12 09:12:37","86.2297","37.6","214.86","223","60.03","13"
"05/30/12 09:17:38","86.2344","102.1","216.4","486","60.0","13"
"05/30/12 09:22:38","86.2386","47.9","215.34","346","60.0","13"
"05/30/12 09:27:37","86.2434","57.2","216.21","223","60.03","13"
"05/30/12 09:32:38","86.2473","58.7","216.18","169","60.0","13"
"05/30/12 09:37:38","86.2512","53.2","215.91","373","60.03","13"
"05/30/12 09:42:37","86.2551","49.7","215.32","362","60.0","13"
"05/30/12 09:47:38","86.2589","52.0","215.61","159","60.03","13"
"05/30/12 09:52:38","86.2628","43.8","215.18","382","60.0","13"
"05/30/12 09:57:37","86.2666","55.9","215.3","332","60.03","13"
"05/30/12 10:02:37","86.2705","55.8","216.01","332","60.03","13"
"05/30/12 10:07:37","86.2768","84.7","216.02","409","60.0","13"
"05/30/12 10:12:38","86.285","73.1","214.24","361","60.0","15"
"05/30/12 10:17:39","86.291","51.0","216.42","206","60.0","15"
"05/30/12 10:22:37","86.2974","95.9","214.27","462","60.0","15"
"05/30/12 10:27:38","86.3051","64.3","214.24","326","60.03","15"
"05/30/12 10:32:38","86.3105","76.7","215.53","378","60.03","15"
"05/30/12 10:37:37","86.3164","66.0","214.39","334","60.0","15"
"05/30/12 10:42:38","86.3221","63.2","216.05","320","60.0","15"
"05/30/12 10:47:37","86.3263","68.9","216.29","179","60.03","15"
"05/30/12 10:52:38","86.3341","75.9","216.2","369","60.0","15"
"05/30/12 10:57:37","86.3398","66.9","216.6","337","60.03","15"
"05/30/12 11:02:37","86.3439","47.1","215.11","344","60.0","15"
"05/30/12 11:07:37","86.3477","60.2","215.78","228","60.03","15"
"05/30/12 11:12:38","86.354","139.6","217.98","645","60.03","15"
"05/30/12 11:17:38","86.3624","70.8","215.19","354","60.03","16"
"05/30/12 11:22:39","86.3683","92.3","216.9","441","60.03","15"
"05/30/12 11:27:38","86.3747","79.8","215.65","389","60.03","16"
"05/30/12 11:32:38","86.3808","76.4","215.51","375","60.03","15"
"05/30/12 11:37:38","86.3888","103.3","217.43","491","60.0","16"
"05/30/12 11:42:38","86.3966","132.0","217.99","609","60.0","16"
"05/30/12 11:47:37","86.4054","90.2","215.76","435","60.03","16"
"05/30/12 11:52:38","86.4138","89.1","216.25","432","60.03","17"
"05/30/12 11:57:37","86.4223","93.8","217.0","449","60.07","16"
"05/30/12 12:02:38","86.4295","98.3","215.59","472","60.03","16"
"05/30/12 12:07:37","86.4389","97.1","212.19","472","60.0","17"
"05/30/12 12:12:38","86.4462","87.3","216.78","420","60.03","17"
"05/30/12 12:17:38","86.4569","155.9","219.81","706","60.03","18"
"05/30/12 12:22:37","86.4653","126.2","217.73","586","60.03","18"
"05/30/12 12:27:39","86.4745","111.5","217.8","525","60.0","18"
"05/30/12 12:32:38","86.4865","99.5","217.39","469","60.0","19"
"05/30/12 12:37:38","86.4968","196.7","219.12","882","60.0","20"
"05/30/12 12:42:38","86.5068","128.5","217.39","593","60.0","20"
"05/30/12 12:47:37","86.5155","120.7","216.67","563","60.03","19"
"05/30/12 12:52:39","86.5249","92.7","216.39","448","60.03","19"
"05/30/12 12:57:38","86.5355","144.7","217.02","668","60.0","20"
"05/30/12 13:02:37","86.55","67.8","216.18","336","60.07","21"
"05/30/12 13:07:37","86.5584","196.9","218.6","880","60.03","20"
"05/30/12 13:12:38","86.5697","69.7","215.55","348","60.0","20"
"05/30/12 13:17:39","86.5794","76.6","216.3","380","60.03","21"
"05/30/12 13:22:38","86.5926","196.1","218.26","877","60.03","22"
"05/30/12 13:27:38","86.6025","147.9","217.62","678","60.03","22"
"05/30/12 13:32:38","86.6092","98.1","216.35","467","60.0","20"
"05/30/12 13:37:37","86.6186","167.0","218.49","755","60.0","21"
"05/30/12 13:42:38","86.6324","144.3","218.61","659","60.03","22"
"05/30/12 13:52:37","86.6568","155.2","218.79","703","60.0","21"
"05/30/12 13:57:38","86.6702","175.7","218.79","790","60.03","22"
"05/30/12 14:02:38","86.6811","65.8","216.13","328","60.03","21"
"05/30/12 14:07:38","86.6917","82.5","216.61","403","60.03","20"
"05/30/12 14:12:38","86.7015","159.4","218.21","724","60.03","21"
"05/30/12 14:17:38","86.7137","158.7","218.04","721","60.03","22"
"05/30/12 14:22:38","86.7255","78.0","216.33","378","60.03","22"
"05/30/12 14:27:39","86.7369","151.4","218.27","692","60.0","22"
"05/30/12 14:32:38","86.7486","149.9","218.72","682","60.03","22"
"05/30/12 14:37:38","86.7602","148.3","219.62","675","60.03","22"
"05/30/12 14:42:39","86.7717","146.2","219.04","669","60.0","22"
"05/30/12 14:47:37","86.783","148.6","218.75","677","60.0","22"
"05/30/12 14:52:38","86.7943","134.4","218.61","616","60.03","22"
"05/30/12 14:57:37","86.8052","139.8","217.83","644","60.03","22"
"05/30/12 15:02:38","86.8159","136.5","217.5","627","60.03","22"
"05/30/12 15:07:37","86.8159","136.2","217.54","632","60.03","20"
"05/30/12 15:12:38","86.8265","133.6","217.56","615","60.0","20"
"05/30/12 15:17:37","86.8368","131.3","217.46","610","60.0","20"
"05/30/12 15:22:38","86.8469","129.8","216.66","601","60.03","20"
"05/30/12 15:27:39","86.8569","126.4","217.9","584","60.03","20"
"05/30/12 15:32:38","86.8667","122.9","218.0","573","60.0","20"
"05/30/12 15:37:39","86.8761","120.4","217.56","560","60.0","20"
"05/30/12 15:42:37","86.8854","118.6","216.78","555","60.03","20"
"05/30/12 15:47:37","86.8945","115.3","216.79","542","60.03","20"
"05/30/12 15:52:38","86.9034","112.1","216.88","526","60.03","20"
"05/30/12 15:57:37","86.9119","108.9","216.92","513","60.0","21"
"05/30/12 16:02:38","86.9203","105.8","216.55","502","60.03","21"
"05/30/12 16:07:39","86.9285","103.4","216.67","491","60.03","21"
"05/30/12 16:12:38","86.9364","99.7","217.06","474","60.03","22"
"05/30/12 16:17:37","86.9439","96.2","216.83","458","60.03","22"
"05/30/12 16:22:38","86.9513","92.9","216.79","448","60.03","22"
"05/30/12 16:27:37","86.9584","91.4","216.37","435","60.0","22"
"05/30/12 16:32:38","86.9654","87.1","216.49","423","60.03","22"
"05/30/12 16:37:38","86.9721","84.7","216.08","412","60.03","22"
"05/30/12 16:42:38","86.9785","80.6","216.37","394","60.03","22"
"05/30/12 16:47:37","86.9846","78.4","216.65","386","60.03","21"
"05/30/12 16:52:38","86.9906","74.8","215.91","370","60.0","21"
"05/30/12 16:57:39","86.9963","70.8","215.93","351","60.07","22"
"05/30/12 17:02:37","87.0017","67.9","216.4","336","60.03","21"
"05/30/12 17:07:37","87.0068","64.0","216.15","324","60.07","21"
"05/30/12 17:12:38","87.0115","55.2","215.77","161","60.07","21"
"05/30/12 17:17:39","87.0153","55.4","215.72","163","60.0","20"
"05/30/12 17:22:38","87.0192","49.2","215.84","126","60.03","20"
"05/30/12 17:27:38","87.023","52.2","216.31","151","60.03","20"
"05/30/12 17:32:38","87.0266","49.6","216.42","146","60.03","20"
"05/30/12 17:37:38","87.0299","45.5","216.08","336","60.0","19"
"05/30/12 17:42:37","87.0329","34.9","215.45","245","60.03","19"
"05/30/12 17:47:38","87.0355","37.4","215.51","263","60.03","19"
"05/30/12 17:52:39","87.0378","13.7","214.5","111","60.03","18"
"05/30/12 17:57:37","87.0399","25.4","213.38","31","60.07","18"
"05/30/12 18:02:39","87.0417","14.1","214.86","271","60.03","18"
"05/30/12 18:07:38","87.0431","10.5","215.23","9","60.03","18"
"05/30/12 18:12:38","87.0444","14.5","214.79","63","60.03","17"
"05/30/12 18:17:38","87.0453","14.8","215.06","1","60.03","17"
"05/30/12 18:22:39","87.0461","10.7","214.51","85","60.03","17"
"05/30/12 18:27:38","87.0467","11.8","213.67","52","60.03","17"
"05/30/12 18:32:37","87.0472","14.0","213.91","133","60.03","17"
"05/30/12 18:37:38","87.0476","0.0","213.64","0","60.03","16"
"05/30/12 18:42:38","87.0481","0.0","212.8","0","60.03","16"
"05/30/12 18:47:38","87.0484","11.3","212.62","9","60.03","15"
"05/30/12 18:52:38","87.0488","6.5","212.78","124","60.03","15"
"05/30/12 18:57:39","87.0491","0.0","213.35","0","60.03","15"
"05/30/12 19:02:38","87.0494","11.7","213.71","45","60.03","15"
"05/30/12 19:07:39","87.0497","0.0","213.9","0","60.03","15"
"05/30/12 19:12:37","87.0499","0.0","213.98","0","60.03","15"
"05/30/12 19:17:37","87.0502","14.3","213.89","31","60.03","15"
"05/30/12 19:22:38","87.0504","0.0","214.34","0","60.0","15"
"05/31/12 05:57:41","87.0512","0.0","212.15","0","60.03","9"
"05/31/12 06:02:38","87.0515","0.0","212.92","0","60.03","9"
"05/31/12 06:07:37","87.0516","0.0","211.19","0","60.03","9"
"05/31/12 06:12:38","87.052","14.4","211.69","114","60.03","9"
"05/31/12 06:17:38","87.0523","0.0","215.01","0","60.0","10"
"05/31/12 06:22:39","87.0527","0.0","214.07","0","60.03","10"
"05/31/12 06:27:38","87.0532","10.9","215.32","4","60.0","10"
"05/31/12 06:32:38","87.0538","12.5","214.6","2","60.03","11"
"05/31/12 06:37:38","87.0547","14.9","213.11","2","60.03","11"
"05/31/12 06:42:37","87.0558","11.7","212.63","9","60.0","11"
"05/31/12 06:47:39","87.0571","13.4","212.74","216","60.03","11"
"05/31/12 06:52:38","87.0586","17.1","213.25","230","60.03","11"
"05/31/12 06:57:37","87.0603","25.4","213.78","115","60.0","12"
"05/31/12 07:02:38","87.0624","33.3","218.29","211","60.03","12"
"05/31/12 07:07:37","87.0647","37.7","215.08","281","60.0","12"
"05/31/12 07:12:37","87.0675","42.1","215.79","266","60.03","13"
"05/31/12 07:17:39","87.0705","46.8","215.46","128","60.03","13"
"05/31/12 07:22:38","87.0738","38.1","214.44","236","60.03","13"
"05/31/12 07:27:39","87.0773","48.6","215.34","242","60.03","13"
"05/31/12 07:32:38","87.0812","58.0","214.86","124","60.03","14"
"05/31/12 07:37:38","87.0852","48.6","212.69","365","60.03","15"
"05/31/12 07:42:39","87.0891","60.4","214.87","86","60.0","15"
"05/31/12 07:47:38","87.0929","44.6","216.18","367","60.0","15"
"05/31/12 07:52:37","87.0968","47.3","216.68","107","60.03","15"
"05/31/12 07:57:39","87.1009","50.3","216.22","130","60.03","15"
"05/31/12 08:02:37","87.1053","42.3","214.42","96","60.0","16"
"05/31/12 08:07:38","87.1098","72.4","215.32","425","60.0","16"
"05/31/12 08:12:37","87.1155","81.5","215.79","396","60.0","16"
"05/31/12 08:17:38","87.1219","84.8","215.13","413","60.03","17"
"05/31/12 08:22:38","87.1287","88.1","215.47","427","60.0","17"
"05/31/12 08:27:39","87.1357","91.5","215.67","442","60.0","17"
"05/31/12 08:32:37","87.1429","94.7","215.21","457","60.03","17"
"05/31/12 08:37:37","87.1503","97.5","215.75","465","60.03","18"
"05/31/12 08:42:38","87.158","100.8","215.36","481","60.0","18"
"05/31/12 08:47:39","87.166","103.5","215.45","491","60.0","18"
"05/31/12 08:52:37","87.1741","106.2","215.35","506","60.03","19"
"05/31/12 08:57:38","87.1826","108.8","216.03","517","60.03","19"
"05/31/12 09:02:39","87.1912","112.1","216.03","530","60.0","19"
"05/31/12 09:12:39","87.209","116.7","216.93","549","60.03","20"
"05/31/12 09:17:37","87.2181","119.4","215.8","563","60.0","20"
"05/31/12 09:22:39","87.2276","121.8","216.06","570","60.03","20"
"05/31/12 09:27:38","87.2371","124.2","216.5","580","60.03","20"
"05/31/12 09:32:39","87.2469","126.0","216.33","586","60.03","21"
"05/31/12 09:37:38","87.2567","128.6","215.84","602","60.0","22"
"05/31/12 09:42:39","87.2669","131.4","216.89","608","60.03","22"
"05/31/12 09:47:38","87.2771","132.1","216.32","615","60.07","22"
"05/31/12 09:52:38","87.2875","134.2","216.36","625","60.0","23"
"05/31/12 09:57:39","87.298","136.5","217.24","628","60.0","23"
"05/31/12 10:02:38","87.3087","137.6","217.61","636","60.03","23"
"05/31/12 10:07:38","87.3194","140.9","217.73","648","60.0","23"
"05/31/12 10:12:38","87.3305","142.9","218.16","656","60.0","23"
"05/31/12 10:17:38","87.3416","143.6","217.39","661","60.03","24"
"05/31/12 10:22:39","87.3529","145.6","217.66","666","60.0","24"
"05/31/12 10:27:38","87.3643","148.8","218.59","676","60.0","24"
"05/31/12 10:32:37","87.3759","149.5","218.04","680","60.03","24"
"05/31/12 10:37:38","87.3875","149.4","218.35","682","60.0","25"
"05/31/12 10:42:39","87.3993","151.6","218.7","691","60.0","25"
"05/31/12 10:47:39","87.4111","152.7","218.51","698","60.0","25"
"05/31/12 10:52:38","87.423","153.1","218.24","700","60.03","26"
"05/31/12 10:57:39","87.4351","153.9","218.55","703","60.03","26"
"05/31/12 11:02:38","87.4471","154.7","218.51","706","60.0","26"
"05/31/12 11:07:37","87.4591","155.3","219.56","698","60.03","27"
"05/31/12 11:12:38","87.4713","156.3","219.67","705","60.0","27"
"05/31/12 11:17:38","87.4836","157.4","219.15","714","60.0","27"
"05/31/12 11:22:38","87.4958","156.3","219.08","708","60.0","28"
"05/31/12 11:27:39","87.5079","157.3","218.86","713","60.03","29"
"05/31/12 11:32:38","87.5202","157.4","218.3","716","60.03","30"
"05/31/12 11:37:38","87.5325","159.7","218.24","723","60.03","30"
"05/31/12 11:42:38","87.5449","159.5","218.11","730","60.03","30"
"05/31/12 11:47:38","87.5574","160.9","218.46","728","60.0","30"
"05/31/12 11:52:39","87.57","160.2","218.61","726","60.0","31"
"05/31/12 11:57:38","87.5824","160.7","218.26","728","60.03","31"
"05/31/12 12:02:38","87.5949","162.1","218.99","734","60.03","31"
"05/31/12 12:07:39","87.6076","162.4","218.67","735","60.03","31"
"05/31/12 12:12:38","87.62","159.7","218.01","725","60.0","32"
"05/31/12 12:17:38","87.6325","162.3","218.48","737","60.03","31"
"05/31/12 12:22:39","87.6452","161.5","218.48","733","60.03","31"
"05/31/12 12:27:39","87.6577","161.5","219.07","732","60.03","31"
"05/31/12 12:32:38","87.6702","159.8","218.76","719","60.0","32"
"05/31/12 12:37:38","87.6827","159.9","218.58","726","60.0","32"
"05/31/12 12:42:39","87.6953","160.7","218.72","732","60.03","32"
"05/31/12 12:47:38","87.7077","158.5","218.57","722","60.0","32"
"05/31/12 12:52:38","87.7202","161.9","218.65","733","60.03","32"
"05/31/12 12:57:39","87.7328","161.7","219.29","726","60.03","32"
"05/31/12 13:02:39","87.7453","159.3","218.8","724","60.03","32"
"05/31/12 13:07:39","87.7578","161.3","218.99","730","60.03","31"
"05/31/12 13:12:37","87.7702","158.5","218.87","718","60.0","32"
"05/31/12 13:17:38","87.7825","158.1","219.49","715","60.0","32"
"05/31/12 13:22:39","87.7947","155.8","218.21","709","60.03","32"
"05/31/12 13:27:38","87.8068","155.4","219.03","706","60.03","32"
"05/31/12 13:32:38","87.819","156.3","218.73","707","60.03","32"
"05/31/12 13:37:38","87.8311","155.0","218.47","704","60.03","32"
"05/31/12 13:42:39","87.8433","155.8","218.86","708","60.0","31"
"05/31/12 13:47:39","87.8552","154.3","218.59","702","60.03","31"
"05/31/12 13:52:39","87.8673","152.5","217.84","700","60.03","31"
"05/31/12 13:57:38","87.879","151.8","218.61","696","60.03","31"
"05/31/12 14:02:39","87.8909","152.5","217.95","691","60.0","30"
"05/31/12 14:07:38","87.9026","149.8","218.8","683","60.03","30"
"05/31/12 14:12:38","87.9143","149.1","218.03","682","60.0","30"
"05/31/12 14:17:38","87.9259","148.7","217.34","681","60.0","29"
"05/31/12 14:22:39","87.9375","146.5","218.1","674","60.03","29"
"05/31/12 14:27:38","87.9487","144.3","218.24","663","60.03","29"
"05/31/12 14:32:38","87.96","145.2","218.67","660","60.03","28"
"05/31/12 14:37:39","87.9711","141.6","218.09","649","60.03","29"
"05/31/12 14:42:39","87.9821","139.8","218.29","642","60.03","29"
"05/31/12 14:47:39","87.9929","138.9","218.58","639","60.03","28"
"05/31/12 14:52:38","88.0036","138.1","218.93","632","60.03","27"
"05/31/12 14:57:39","88.0143","134.3","219.0","617","60.03","28"
"05/31/12 15:02:39","88.0247","132.8","216.97","615","60.03","27"
"05/31/12 15:07:38","88.0348","130.4","218.19","602","60.0","28"
"05/31/12 15:12:39","88.0449","127.8","217.23","594","60.03","28"
"05/31/12 15:17:39","88.0548","127.1","218.07","589","60.0","27"
"05/31/12 15:22:39","88.0647","124.9","218.11","572","60.0","27"
"05/31/12 15:27:39","88.0742","120.9","217.66","564","60.03","27"
"05/31/12 15:32:39","88.0835","118.4","216.97","551","60.03","28"
"05/31/12 15:37:38","88.0926","115.3","217.01","540","60.03","28"
"05/31/12 15:42:38","88.1014","112.0","217.06","527","60.03","29"
"05/31/12 15:47:38","88.1101","111.2","217.4","520","60.03","28"
"05/31/12 15:52:38","88.1187","109.1","216.93","515","60.03","28"
"05/31/12 15:57:38","88.127","105.7","217.85","499","60.03","28"
"05/31/12 16:02:38","88.1352","102.3","217.14","486","60.03","29"
"05/31/12 16:07:39","88.143","99.0","217.16","471","60.03","29"
"05/31/12 16:12:38","88.1506","96.2","216.81","459","60.03","30"
"05/31/12 16:17:38","88.1579","92.9","216.7","443","60.03","30"
"05/31/12 16:22:38","88.1651","90.1","216.56","436","60.0","30"
"05/31/12 16:27:39","88.172","88.2","216.0","426","60.0","30"
"05/31/12 16:32:38","88.1788","85.5","216.0","414","60.03","29"
"05/31/12 16:37:39","88.1853","82.5","216.11","400","60.03","29"
"05/31/12 16:42:39","88.1917","79.7","215.67","392","60.03","28"
"05/31/12 16:47:38","88.1977","76.6","215.87","376","60.03","28"
"05/31/12 16:52:39","88.2035","73.3","216.37","360","60.03","27"
"05/31/12 16:57:39","88.2091","70.0","216.24","349","60.03","27"
"05/31/12 17:02:38","88.2144","66.7","215.95","333","60.03","26"
"05/31/12 17:07:39","88.2195","63.4","217.44","317","60.0","25"
"05/31/12 17:12:39","88.2242","58.9","216.61","149","60.03","25"
"05/31/12 17:17:39","88.228","49.6","216.09","365","60.03","24"
"05/31/12 17:22:38","88.2319","54.4","215.21","273","60.03","24"
"05/31/12 17:27:39","88.2357","55.1","215.59","262","60.0","24"
"05/31/12 17:32:39","88.2393","37.9","214.2","109","60.03","23"
"05/31/12 17:37:38","88.2425","45.4","215.15","257","60.03","23"
"05/31/12 17:42:38","88.2455","41.3","215.16","284","60.03","23"
"05/31/12 17:47:38","88.2481","28.0","215.03","205","60.03","22"
"05/31/12 17:52:39","88.2505","24.7","214.95","201","60.03","22"
"05/31/12 17:57:38","88.2526","32.9","214.24","74","60.07","22"
"05/31/12 18:02:38","88.2543","13.1","214.07","265","60.03","22"
"05/31/12 18:07:38","88.2558","24.1","214.63","107","60.03","22"
"05/31/12 18:12:38","88.2571","14.7","214.38","153","60.03","21"
"05/31/12 18:17:38","88.258","11.0","214.2","5","60.03","20"
"05/31/12 18:22:38","88.2588","8.4","214.08","0","60.03","20"
"05/31/12 18:27:39","88.2595","0.0","213.89","0","60.03","20"
"05/31/12 18:32:37","88.26","0.2","213.76","0","60.03","20"
"05/31/12 18:37:39","88.2604","0.0","214.19","0","60.0","19"
"05/31/12 18:42:39","88.2608","15.0","213.73","2","60.03","19"
"05/31/12 18:47:38","88.2612","13.7","214.28","80","60.07","19"
"05/31/12 18:52:39","88.2616","0.0","214.15","0","60.0","19"
"05/31/12 18:57:39","88.2619","14.0","213.37","2","60.0","19"
"05/31/12 19:02:38","88.2622","11.5","213.33","193","60.03","18"
"05/31/12 19:07:40","88.2624","0.0","213.71","0","60.0","18"
"05/31/12 19:12:39","88.2627","6.4","213.82","134","60.03","18"
"05/31/12 19:17:39","88.2629","12.0","213.93","1","60.0","18"
"05/31/12 19:22:38","88.2632","11.0","213.12","1","60.0","18"
"05/31/12 19:27:38","88.2634","0.0","213.17","0","60.03","18"
"05/31/12 19:32:39","88.2636","14.7","212.79","1","60.03","18"
"06/01/12 06:07:40","88.2646","0.0","212.42","0","60.03","7"
"06/01/12 06:12:39","88.2649","0.0","212.95","0","60.0","8"
"06/01/12 06:17:38","88.2653","0.0","212.88","0","60.0","8"
"06/01/12 06:22:39","88.2657","14.0","213.1","9","60.03","8"
"06/01/12 06:27:40","88.2663","0.0","212.84","0","60.0","9"
"06/01/12 06:32:39","88.2669","13.8","213.14","2","60.07","9"
"06/01/12 06:37:39","88.2678","15.4","212.91","14","60.03","9"
"06/01/12 06:42:40","88.2689","22.2","213.68","229","60.03","9"
"06/01/12 06:47:38","88.2702","13.2","214.1","29","60.03","10"
"06/01/12 06:52:39","88.2719","15.9","214.72","27","60.03","11"
"06/01/12 06:57:39","88.274","19.6","214.28","200","60.03","11"
"06/01/12 07:02:38","88.2757","16.2","214.05","24","60.0","11"
"06/01/12 07:07:38","88.2772","25.2","214.92","67","60.03","12"
"06/01/12 07:12:39","88.2788","23.0","214.35","36","60.03","13"
"06/01/12 07:17:40","88.2807","20.6","214.39","24","60.0","13"
"06/01/12 07:22:39","88.2827","34.9","214.72","257","60.07","13"
"06/01/12 07:27:38","88.2849","33.2","214.36","15","60.03","14"
"06/01/12 07:32:40","88.2875","31.4","215.0","78","60.03","15"
"06/01/12 07:37:40","88.2907","49.3","215.42","363","60.0","15"
"06/01/12 07:42:38","88.294","50.3","215.14","373","60.03","16"
"06/01/12 07:47:40","88.2972","50.6","215.66","337","60.03","17"
"06/01/12 07:52:38","88.3009","51.1","216.24","136","60.0","18"
"06/01/12 07:57:38","88.3048","46.1","216.02","81","60.03","18"
"06/01/12 08:02:38","88.3087","39.6","216.13","330","60.0","19"
"06/01/12 08:07:39","88.3128","54.2","216.45","84","60.03","20"
"06/01/12 08:12:40","88.3167","62.4","216.72","331","60.0","20"
"06/01/12 08:17:39","88.3206","49.2","216.08","367","60.07","22"
"06/01/12 08:22:40","88.3256","76.4","216.69","376","60.03","22"
"06/01/12 08:27:40","88.3313","68.7","216.51","339","60.03","23"
"06/01/12 08:32:39","88.3364","69.7","216.25","349","60.03","23"
"06/01/12 08:37:39","88.3409","46.3","216.19","350","60.0","24"
"06/01/12 08:42:38","88.3461","64.3","216.38","328","60.03","24"
"06/01/12 08:47:40","88.3508","66.0","216.84","248","60.03","25"
"06/01/12 08:52:40","88.357","97.5","217.17","465","60.03","25"
"06/01/12 08:57:39","88.3644","98.3","217.82","463","60.03","26"
"06/01/12 09:02:38","88.3705","87.6","216.67","424","60.0","26"
"06/01/12 09:07:38","88.3764","80.3","216.83","386","60.03","27"
"06/01/12 09:12:40","88.3836","94.3","216.97","448","60.0","28"
"06/01/12 09:17:39","88.3907","84.4","217.03","409","60.03","28"
"06/01/12 09:22:38","88.3973","97.7","216.89","467","60.0","28"
"06/01/12 09:27:38","88.405","91.4","216.9","440","60.07","28"
"06/01/12 09:32:39","88.4115","94.4","216.91","449","60.0","29"
"06/01/12 09:37:39","88.4194","109.6","218.33","514","60.0","29"
"06/01/12 09:42:40","88.4292","135.7","219.24","623","60.0","30"
"06/01/12 09:47:39","88.4398","136.2","219.2","626","60.03","31"
"06/01/12 09:52:40","88.4502","129.5","218.5","596","60.03","32"
"06/01/12 09:57:40","88.4602","126.6","218.2","588","60.03","32"
"06/01/12 10:02:40","88.4705","138.6","218.17","639","60.03","32"
"06/01/12 10:07:39","88.4809","130.0","217.77","602","60.0","32"
"06/01/12 10:12:39","88.491","131.8","218.27","605","60.03","32"
"06/01/12 10:17:39","88.5018","142.1","218.72","653","60.0","32"
"06/01/12 10:22:40","88.513","138.4","217.84","640","60.03","32"
"06/01/12 10:27:39","88.523","125.7","218.09","584","60.03","32"
"06/01/12 10:32:38","88.5325","111.8","217.35","522","60.0","32"
"06/01/12 10:37:39","88.5397","76.9","216.96","375","60.03","31"
"06/01/12 10:42:38","88.545","64.1","216.61","320","60.0","30"
"06/01/12 10:47:38","88.5501","67.7","216.53","338","60.03","29"
"06/01/12 10:52:40","88.5554","65.7","216.77","330","60.03","28"
"06/01/12 10:57:40","88.5606","67.9","216.93","335","60.03","28"
"06/01/12 11:02:39","88.566","72.4","218.01","355","60.03","27"
"06/01/12 11:07:40","88.5718","73.8","217.12","365","60.03","26"
"06/01/12 11:12:38","88.5775","76.5","217.12","376","60.0","26"
"06/01/12 11:17:39","88.5836","81.3","217.83","391","60.0","26"
"06/01/12 11:22:39","88.59","84.9","218.2","409","60.03","26"
"06/01/12 11:27:40","88.5969","108.8","217.42","510","60.03","26"
"06/01/12 11:32:39","88.608","143.9","217.54","662","60.03","28"
"06/01/12 11:37:39","88.6191","158.6","218.55","721","60.0","28"
"06/01/12 11:42:39","88.6314","159.5","218.29","723","60.0","30"
"06/01/12 11:47:38","88.6439","167.6","218.23","760","60.03","31"
"06/01/12 11:52:39","88.6554","137.5","218.72","631","60.03","31"
"06/01/12 11:57:40","88.6634","70.4","217.18","350","60.03","31"
"06/01/12 12:02:39","88.6705","139.3","218.35","640","60.03","31"
"06/01/12 12:07:40","88.6821","153.5","218.05","700","60.0","32"
"06/01/12 12:12:39","88.6956","171.1","217.91","777","60.0","32"
"06/01/12 12:17:38","88.708","158.4","217.96","722","60.0","33"
"06/01/12 12:22:38","88.72","143.4","218.03","658","60.03","34"
"06/01/12 12:27:39","88.7317","133.2","218.08","615","60.0","35"
"06/01/12 12:32:40","88.7413","127.3","218.32","590","60.03","35"
"06/01/12 12:37:39","88.7531","139.4","218.22","636","60.0","36"
"06/01/12 12:42:40","88.7633","113.4","217.72","530","60.03","36"
"06/01/12 12:47:41","88.7715","93.5","217.19","448","60.03","35"
"06/01/12 12:52:40","88.7786","102.5","217.34","487","60.03","35"
"06/01/12 12:57:39","88.787","111.5","217.06","526","60.07","35"
"06/01/12 13:02:40","88.7961","118.6","217.87","552","60.03","34"
"06/01/12 13:07:40","88.8056","145.3","218.52","664","60.0","34"
"06/01/12 13:12:40","88.8174","153.2","218.51","696","60.03","35"
"06/01/12 13:17:39","88.8296","157.9","219.52","715","60.03","35"
"06/01/12 13:22:39","88.8421","160.4","219.51","723","60.03","36"
"06/01/12 13:27:41","88.8543","155.6","218.92","708","60.03","37"
"06/01/12 13:32:39","88.8664","155.8","218.58","706","60.0","38"
"06/01/12 13:37:38","88.8783","150.0","218.53","686","60.0","38"
"06/01/12 13:42:39","88.8899","141.7","218.24","650","60.03","39"
"06/01/12 13:47:39","88.9009","141.6","218.14","648","60.03","39"
"06/01/12 13:52:39","88.9112","125.8","218.03","581","60.03","39"
"06/01/12 13:57:40","88.9207","123.3","217.92","573","60.03","38"
"06/01/12 14:02:39","88.9302","123.6","218.07","572","60.0","38"
"06/01/12 14:07:40","88.9399","126.6","218.55","587","60.03","38"
"06/01/12 14:12:40","88.9497","133.8","218.07","616","60.03","38"
"06/01/12 14:17:39","88.9604","139.8","218.13","643","60.0","39"
"06/01/12 14:22:39","88.9715","141.6","218.97","651","60.0","38"
"06/01/12 14:27:39","88.9823","136.3","217.49","626","60.03","37"
"06/01/12 14:32:40","88.9931","137.6","218.46","625","60.0","36"
"06/01/12 14:37:40","89.0038","137.0","218.15","631","60.0","34"
"06/01/12 14:42:39","89.0143","134.9","217.98","619","60.0","33"
"06/01/12 14:47:39","89.0249","135.9","218.78","622","60.07","32"
"06/01/12 14:52:40","89.0355","135.3","218.57","620","60.07","32"
"06/01/12 14:57:40","89.0459","133.0","218.81","614","60.03","31"
"06/01/12 15:02:39","89.0561","130.4","217.75","601","60.0","31"
"06/01/12 15:07:40","89.0662","127.7","217.5","592","60.0","31"
"06/01/12 15:12:40","89.0761","125.0","218.07","578","60.03","32"
"06/01/12 15:17:40","89.0858","123.0","217.47","574","60.03","31"
"06/01/12 15:22:40","89.0953","120.7","217.56","564","60.03","32"
"06/01/12 15:27:40","89.1046","118.3","218.03","554","60.07","32"
"06/01/12 15:32:39","89.1138","117.7","218.25","548","60.0","32"
"06/01/12 15:37:40","89.1229","117.1","217.44","545","60.0","32"
"06/01/12 15:42:40","89.132","114.8","217.84","536","60.03","31"
"06/01/12 15:47:40","89.1409","112.9","217.21","532","60.0","31"
"06/01/12 15:52:41","89.1497","112.7","217.42","530","60.03","31"
"06/01/12 15:57:39","89.1586","116.3","217.62","537","60.03","31"
"06/01/12 16:02:40","89.1675","88.9","217.11","423","60.03","31"
"06/01/12 16:07:40","89.1748","69.3","216.31","346","60.03","30"
"06/01/12 16:12:41","89.1809","90.4","216.99","436","60.03","29"
"06/01/12 16:17:39","89.1893","99.3","217.41","472","60.0","29"
"06/01/12 16:22:40","89.1975","102.8","217.46","488","60.0","29"
"06/01/12 16:27:39","89.2055","101.8","217.9","484","60.03","29"
"06/01/12 16:32:39","89.2131","99.2","217.01","470","60.03","30"
"06/01/12 16:37:40","89.2201","79.9","216.53","390","60.03","29"
"06/01/12 16:42:40","89.2257","70.5","216.38","389","60.03","29"
"06/01/12 16:47:39","89.2325","92.1","216.85","443","60.03","29"
"06/01/12 16:52:40","89.2393","83.1","217.13","406","60.03","29"
"06/01/12 16:57:40","89.246","86.9","217.07","417","60.03","28"
"06/01/12 17:02:40","89.2524","80.2","217.55","389","60.03","29"
"06/01/12 17:07:40","89.2579","36.2","215.64","145","60.0","28"
"06/01/12 17:12:41","89.2614","56.9","215.63","218","60.03","28"
"06/01/12 17:17:40","89.2653","64.7","216.73","361","60.03","28"
"06/01/12 17:22:40","89.2695","46.8","216.26","361","60.07","28"
"06/01/12 17:27:39","89.2733","56.6","215.9","99","60.03","28"
"06/01/12 17:32:39","89.2771","54.7","216.49","97","60.03","27"
"06/01/12 17:37:39","89.2809","45.0","216.56","101","60.0","27"
"06/01/12 17:42:40","89.2847","40.1","216.82","312","60.03","27"
"06/01/12 17:47:41","89.2881","27.8","216.41","67","60.03","27"
"06/01/12 17:52:39","89.2905","26.1","215.66","120","60.03","27"
"06/01/12 17:57:40","89.2929","23.0","215.27","241","60.03","26"
"06/01/12 18:02:39","89.2945","26.3","214.95","93","60.0","26"
"06/01/12 18:07:41","89.296","21.1","214.59","16","60.03","25"
"06/01/12 18:12:40","89.2974","12.5","214.77","55","60.03","24"
"06/01/12 18:17:40","89.2987","17.4","214.67","32","60.03","24"
"06/01/12 18:22:39","89.3","21.9","214.66","175","60.03","23"
"06/01/12 18:27:40","89.301","11.6","214.82","74","60.03","23"
"06/01/12 18:32:39","89.3019","15.1","214.23","8","60.03","23"
"06/01/12 18:37:40","89.3026","12.4","213.81","24","60.07","22"
"06/01/12 18:42:41","89.3033","6.4","214.25","186","60.03","22"
"06/01/12 18:47:39","89.3041","1.7","214.26","230","60.03","22"
"06/01/12 18:52:39","89.3049","13.7","215.08","5","60.03","22"
"06/01/12 18:57:40","89.3057","0.0","214.73","0","60.03","22"
"06/01/12 19:02:40","89.3064","11.0","214.44","150","60.0","22"
"06/01/12 19:07:40","89.3071","0.0","214.19","0","60.03","21"
"06/01/12 19:12:40","89.3078","13.4","214.33","12","60.0","21"
"06/01/12 19:17:39","89.3086","9.3","215.23","222","60.0","20"
"06/01/12 19:22:41","89.3094","15.8","214.71","27","60.03","20"
"06/01/12 19:27:40","89.3102","11.7","213.84","17","60.03","20"
"06/01/12 19:32:39","89.3109","13.4","214.61","5","60.03","20"
"06/01/12 19:37:40","89.3116","0.0","214.77","0","60.07","20"
"06/01/12 19:42:39","89.3121","11.7","213.84","15","60.0","21"
"06/01/12 19:47:40","89.3125","14.0","214.29","168","60.03","21"
"06/01/12 19:52:41","89.3129","14.5","213.94","13","60.03","21"
"06/01/12 19:57:40","89.3132","0.0","214.25","0","60.0","21"
"06/01/12 20:02:40","89.3134","14.0","214.06","1","60.03","20"
"06/02/12 06:22:41","89.3147","10.6","214.41","0","60.03","12"
"06/02/12 06:27:40","89.3152","14.1","213.96","78","60.0","12"
"06/02/12 06:32:40","89.3157","0.0","214.19","0","60.03","12"
"06/02/12 06:37:40","89.3163","15.3","214.22","1","60.03","12"
"06/02/12 06:42:40","89.3171","13.6","214.85","1","60.03","12"
"06/02/12 06:47:42","89.3181","13.2","215.09","21","60.03","13"
"06/02/12 06:52:41","89.3192","15.3","214.64","12","60.07","13"
"06/02/12 06:57:40","89.3205","14.2","214.69","45","60.03","13"
"06/02/12 07:02:42","89.3218","10.4","215.37","13","60.03","13"
"06/02/12 07:07:40","89.3233","18.2","215.29","228","60.0","13"
"06/02/12 07:12:41","89.3249","21.5","213.92","277","60.0","13"
"06/02/12 07:17:41","89.3263","15.1","214.15","13","60.0","13"
"06/02/12 07:22:40","89.3278","14.8","214.5","245","60.03","14"
"06/02/12 07:27:39","89.3297","32.6","214.71","121","60.07","14"
"06/02/12 07:32:40","89.3318","32.0","215.52","115","60.0","14"
"06/02/12 07:37:39","89.3341","32.7","215.74","61","60.03","15"
"06/02/12 07:42:40","89.3363","25.6","215.35","117","60.0","15"
"06/02/12 07:47:40","89.3385","17.8","215.03","334","60.0","15"
"06/02/12 07:52:40","89.3406","25.2","213.78","271","60.0","15"
"06/02/12 07:57:40","89.3427","25.5","214.04","219","60.03","15"
"06/02/12 08:02:41","89.3446","17.3","214.59","226","60.03","15"
"06/02/12 08:07:40","89.3467","31.4","215.03","227","60.03","15"
"06/02/12 08:12:41","89.3487","34.7","214.56","87","60.03","15"
"06/02/12 08:17:40","89.3506","16.4","214.43","95","60.03","15"
"06/02/12 08:22:41","89.3527","24.8","214.64","88","60.03","16"
"06/02/12 08:27:40","89.3551","37.5","214.69","255","60.03","16"
"06/02/12 08:32:40","89.3579","48.2","214.78","232","60.03","17"
"06/02/12 08:37:41","89.3614","50.2","214.73","369","60.03","17"
"06/02/12 08:42:41","89.3651","39.4","215.13","123","60.03","17"
"06/02/12 08:47:42","89.3685","36.0","213.95","108","60.0","17"
"06/02/12 08:52:40","89.3715","32.6","215.04","96","60.0","18"
"06/02/12 08:57:40","89.3748","55.7","215.9","154","60.07","18"
"06/02/12 09:02:40","89.3786","60.3","215.63","211","60.03","18"
"06/02/12 09:07:41","89.3824","43.0","215.34","296","60.0","18"
"06/02/12 09:12:40","89.3863","53.8","214.29","102","60.0","18"
"06/02/12 09:17:41","89.3902","46.1","214.73","191","60.03","19"
"06/02/12 09:22:41","89.394","49.6","214.86","299","60.0","19"
"06/02/12 09:27:41","89.3979","57.7","214.76","88","60.03","19"
"06/02/12 09:32:41","89.4018","53.4","214.72","357","60.0","19"
"06/02/12 09:37:40","89.4057","46.8","215.24","149","60.03","19"
"06/02/12 09:42:40","89.4096","57.9","214.72","285","60.03","19"
"06/02/12 09:47:40","89.4135","63.4","215.11","339","60.0","19"
"06/02/12 09:52:41","89.4174","58.0","215.2","183","60.03","19"
"06/02/12 09:57:41","89.4209","42.0","214.35","141","60.03","19"
"06/02/12 10:02:40","89.4242","52.4","215.18","324","60.0","19"
"06/02/12 10:07:40","89.4275","33.7","214.79","197","60.0","19"
"06/02/12 10:12:41","89.4305","34.1","215.31","86","60.0","19"
"06/02/12 10:17:40","89.4339","46.3","214.64","264","60.03","18"
"06/02/12 10:22:41","89.4378","57.1","215.14","90","60.0","18"
"06/02/12 10:27:40","89.4417","55.0","215.18","115","60.0","18"
"06/02/12 10:32:40","89.4456","37.3","214.5","81","60.0","18"
"06/02/12 10:37:41","89.4496","45.5","215.43","370","60.0","18"
"06/02/12 10:42:40","89.4552","76.5","215.67","376","60.0","18"
"06/02/12 10:47:40","89.4611","72.8","215.65","359","60.0","18"
"06/02/12 10:52:40","89.4663","63.4","215.86","320","60.03","18"
"06/02/12 10:57:40","89.4703","56.6","216.11","366","60.03","18"
"06/02/12 11:02:41","89.4742","47.3","215.75","249","60.07","18"
"06/02/12 11:07:41","89.4789","82.4","216.24","400","60.03","18"
"06/02/12 11:12:41","89.4856","99.2","216.66","474","60.03","18"
"06/02/12 11:17:41","89.494","107.1","217.38","505","60.07","19"
"06/02/12 11:22:40","89.5023","107.9","217.38","507","60.03","19"
"06/02/12 11:27:41","89.5105","96.5","216.73","463","60.03","19"
"06/02/12 11:32:41","89.5181","98.6","216.77","470","60.0","19"
"06/02/12 11:37:39","89.5233","42.1","215.65","368","60.03","19"
"06/02/12 11:42:39","89.5289","72.0","216.76","354","60.03","19"
