"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/02/12 11:47:41","89.5346","82.1","216.89","399","60.07","19"
"06/02/12 11:52:41","89.5421","94.6","217.91","451","60.03","20"
"06/02/12 11:57:41","89.549","84.7","217.29","411","60.07","20"
"06/02/12 12:02:41","89.5557","94.3","217.31","451","60.03","20"
"06/02/12 12:07:41","89.5637","100.7","218.3","471","60.03","20"
"06/02/12 12:12:40","89.5713","100.4","216.79","476","60.03","21"
"06/02/12 12:17:41","89.5789","98.0","216.7","466","60.0","21"
"06/02/12 12:22:41","89.5866","104.8","217.24","494","60.03","22"
"06/02/12 12:27:39","89.5953","115.7","217.11","541","60.0","22"
"06/02/12 12:32:40","89.6043","111.2","217.41","522","60.0","23"
"06/02/12 12:37:40","89.6125","98.2","217.01","464","60.03","23"
"06/02/12 12:42:39","89.6206","115.5","217.4","540","60.03","23"
"06/02/12 12:47:40","89.6285","73.2","215.38","365","60.0","22"
"06/02/12 12:52:41","89.6333","57.1","215.72","157","60.03","22"
"06/02/12 12:57:41","89.6372","44.6","215.37","369","60.07","22"
"06/02/12 13:02:40","89.6411","54.8","216.26","356","60.0","22"
"06/02/12 13:07:40","89.6483","125.2","218.28","579","60.07","22"
"06/02/12 13:12:41","89.6581","128.9","218.71","590","60.0","23"
"06/02/12 13:17:41","89.6671","95.4","217.63","451","60.03","23"
"06/02/12 13:22:41","89.6757","103.1","217.88","486","60.03","23"
"06/02/12 13:27:41","89.6854","125.1","217.39","577","60.03","23"
"06/02/12 13:32:41","89.6948","113.7","217.54","535","60.03","23"
"06/02/12 13:37:40","89.7031","94.1","216.61","451","60.03","23"
"06/02/12 13:42:41","89.7091","67.2","216.25","338","60.03","23"
"06/02/12 13:47:42","89.7141","62.7","215.87","317","60.03","23"
"06/02/12 13:52:41","89.719","63.5","216.13","321","60.03","23"
"06/02/12 13:57:41","89.7238","63.6","216.15","321","60.0","23"
"06/02/12 14:02:41","89.7291","73.5","216.59","363","60.03","23"
"06/02/12 14:07:41","89.7352","87.2","216.8","419","60.03","23"
"06/02/12 14:12:40","89.7415","78.3","216.12","384","60.03","23"
"06/02/12 14:17:40","89.7477","76.4","215.91","378","60.03","23"
"06/02/12 14:22:40","89.7532","72.0","215.34","360","60.0","23"
"06/02/12 14:27:41","89.7595","86.0","216.59","418","60.0","23"
"06/02/12 14:32:42","89.7665","87.6","216.34","422","60.0","24"
"06/02/12 14:37:40","89.7722","55.4","215.44","339","60.0","24"
"06/02/12 14:42:40","89.7759","38.1","215.59","289","59.96","23"
"06/02/12 14:47:40","89.7801","46.3","215.76","95","60.0","23"
"06/02/12 14:52:41","89.7845","65.5","216.6","327","60.0","23"
"06/02/12 14:57:40","89.7885","44.1","215.74","343","60.03","23"
"06/02/12 15:02:41","89.7924","47.3","215.39","410","60.03","23"
"06/02/12 15:07:40","89.7963","46.9","215.05","364","60.0","23"
"06/02/12 15:12:41","89.8002","53.6","214.99","194","60.0","22"
"06/02/12 15:17:41","89.8076","132.5","217.81","609","60.0","23"
"06/02/12 15:22:40","89.8171","129.7","217.64","604","60.0","23"
"06/02/12 15:27:42","89.8264","121.5","216.83","569","60.03","24"
"06/02/12 15:32:40","89.8353","106.0","217.25","499","60.07","24"
"06/02/12 15:37:40","89.8436","104.4","217.47","494","60.0","24"
"06/02/12 15:42:40","89.8509","61.5","215.62","314","60.03","25"
"06/02/12 15:47:41","89.8561","62.9","215.34","318","60.0","24"
"06/02/12 15:52:41","89.8599","36.3","215.71","228","60.0","24"
"06/02/12 15:57:42","89.8636","38.8","214.66","106","60.07","23"
"06/02/12 16:02:41","89.8673","56.2","214.71","143","60.03","23"
"06/02/12 16:07:41","89.8712","57.4","215.06","107","60.03","23"
"06/02/12 16:12:41","89.875","54.1","214.7","102","60.0","23"
"06/02/12 16:17:41","89.8789","50.3","215.14","322","60.0","22"
"06/02/12 16:22:41","89.8819","35.9","214.63","183","60.03","22"
"06/02/12 16:27:41","89.8847","29.7","215.05","33","60.03","22"
"06/02/12 16:32:40","89.8867","14.5","214.64","28","60.0","21"
"06/02/12 16:37:41","89.8887","32.5","215.05","227","59.96","21"
"06/02/12 16:42:40","89.891","38.7","214.7","156","60.03","20"
"06/02/12 16:47:41","89.8937","31.2","214.51","228","60.0","20"
"06/02/12 16:52:40","89.8969","39.3","215.05","98","60.03","20"
"06/02/12 16:57:40","89.9001","36.7","215.12","315","60.0","20"
"06/02/12 17:02:40","89.9034","38.8","215.4","393","60.0","21"
"06/02/12 17:07:41","89.907","51.5","215.62","240","60.03","21"
"06/02/12 17:12:41","89.9105","47.5","215.36","342","60.03","20"
"06/02/12 17:17:40","89.9134","36.3","214.6","71","60.0","20"
"06/02/12 17:22:41","89.9161","26.8","214.92","75","60.03","20"
"06/02/12 17:27:41","89.9182","24.7","214.2","302","60.0","20"
"06/02/12 17:32:41","89.9198","17.7","214.21","40","60.03","20"
"06/02/12 17:37:40","89.9212","17.2","214.76","4","60.03","20"
"06/02/12 17:42:41","89.9227","21.4","215.18","146","60.0","19"
"06/02/12 17:47:41","89.9243","20.6","214.87","243","60.03","19"
"06/02/12 17:52:40","89.9259","23.2","214.68","243","60.03","19"
"06/02/12 17:57:41","89.9278","30.3","215.1","156","60.0","19"
"06/02/12 18:02:41","89.9295","26.2","214.3","221","60.03","19"
"06/02/12 18:07:41","89.932","43.8","214.83","194","60.03","20"
"06/02/12 18:12:40","89.9343","23.9","214.81","54","60.03","20"
"06/02/12 18:17:41","89.9358","25.4","215.05","125","60.0","20"
"06/02/12 18:22:42","89.9374","16.4","215.25","228","60.07","20"
"06/02/12 18:27:40","89.9389","12.0","213.79","30","60.0","21"
"06/02/12 18:32:41","89.9398","7.6","214.44","0","60.03","20"
"06/02/12 18:37:40","89.9407","12.6","213.62","21","60.03","20"
"06/02/12 18:42:41","89.9415","15.0","213.88","20","60.03","20"
"06/02/12 18:47:41","89.9424","13.0","213.89","34","60.07","20"
"06/02/12 18:52:41","89.9433","10.3","214.17","25","60.07","20"
"06/02/12 18:57:40","89.9441","0.0","213.56","229","60.03","20"
"06/02/12 19:02:40","89.9449","11.6","213.64","5","60.0","20"
"06/02/12 19:07:40","89.9456","5.9","214.01","231","60.03","20"
"06/02/12 19:12:41","89.946","0.0","213.3","0","60.03","20"
"06/02/12 19:17:41","89.9465","13.1","213.72","1","60.03","20"
"06/02/12 19:22:40","89.9469","14.3","214.38","100","60.0","20"
"06/02/12 19:27:40","89.9472","7.2","213.91","0","60.07","20"
"06/02/12 19:32:40","89.9475","12.7","213.54","168","60.03","20"
"06/02/12 19:37:41","89.9478","0.0","213.32","0","60.03","19"
"06/03/12 06:07:41","89.9486","0.0","213.45","0","60.03","13"
"06/03/12 06:12:42","89.9489","11.0","214.77","3","60.03","14"
"06/03/12 06:17:42","89.9493","15.1","214.69","5","60.03","14"
"06/03/12 06:22:42","89.9497","10.7","215.24","1","60.03","14"
"06/03/12 06:27:41","89.9504","13.2","214.38","36","60.03","14"
"06/03/12 06:32:42","89.9512","8.7","215.23","96","60.03","15"
"06/03/12 06:37:41","89.9521","11.0","214.91","238","60.03","15"
"06/03/12 06:42:43","89.9532","19.8","214.24","153","60.03","15"
"06/03/12 06:47:41","89.9544","13.4","214.27","9","60.0","15"
"06/03/12 06:52:41","89.956","30.5","215.08","222","60.03","16"
"06/03/12 06:57:41","89.9577","14.4","215.47","276","60.07","17"
"06/03/12 07:02:40","89.9597","29.3","215.3","70","60.03","17"
"06/03/12 07:07:41","89.9619","26.1","214.96","66","60.0","17"
"06/03/12 07:12:41","89.9644","36.8","215.49","248","60.03","18"
"06/03/12 07:17:41","89.9671","31.9","215.39","257","60.0","18"
"06/03/12 07:22:41","89.9702","46.9","214.73","274","60.03","19"
"06/03/12 07:27:41","89.9735","50.6","214.47","344","60.03","19"
"06/03/12 07:32:42","89.977","47.8","215.57","325","60.0","19"
"06/03/12 07:37:43","89.9809","43.8","215.58","387","60.0","20"
"06/03/12 07:42:42","89.9848","40.1","214.99","401","60.0","20"
"06/03/12 07:47:41","89.9886","49.3","215.23","354","60.03","21"
"06/03/12 07:52:41","89.9925","41.0","215.51","170","60.0","22"
"06/03/12 07:57:42","89.9963","49.9","215.48","104","60.03","22"
"06/03/12 08:02:42","90.0003","41.9","216.14","388","60.0","22"
"06/03/12 08:07:42","90.0044","44.4","216.27","358","60.0","23"
"06/03/12 08:12:41","90.0088","48.1","216.59","411","60.03","23"
"06/03/12 08:17:42","90.0133","48.1","216.47","440","60.03","23"
"06/03/12 08:22:40","90.0191","78.5","216.22","384","60.0","23"
"06/03/12 08:27:42","90.0253","82.9","216.93","399","60.0","23"
"06/03/12 08:32:42","90.0319","85.7","216.66","416","60.0","23"
"06/03/12 08:37:41","90.0386","88.4","216.92","427","60.0","24"
"06/03/12 08:42:42","90.0457","91.5","216.15","442","60.0","24"
"06/03/12 08:47:41","90.0529","94.4","215.98","452","60.03","25"
"06/03/12 08:52:41","90.0603","97.4","216.54","464","60.03","25"
"06/03/12 08:57:41","90.068","99.8","216.29","477","60.03","25"
"06/03/12 09:02:41","90.076","103.1","216.48","491","60.03","25"
"06/03/12 09:07:42","90.0841","105.5","217.99","498","60.0","25"
"06/03/12 09:12:43","90.0923","108.4","218.06","509","60.0","25"
"06/03/12 09:17:41","90.1009","110.5","218.74","521","60.03","25"
"06/03/12 09:22:40","90.1096","114.7","218.54","535","60.03","25"
"06/03/12 09:27:41","90.1186","115.6","217.82","544","60.03","25"
"06/03/12 09:32:42","90.1278","117.6","218.61","544","60.0","25"
"06/03/12 09:37:40","90.1369","118.9","218.52","554","60.03","25"
"06/03/12 09:42:42","90.1464","123.6","218.49","572","60.03","25"
"06/03/12 09:47:42","90.156","126.2","218.41","584","60.0","25"
"06/03/12 09:52:41","90.1659","127.3","218.25","591","60.03","25"
"06/03/12 09:57:42","90.1759","128.8","218.06","594","60.0","26"
"06/03/12 10:02:42","90.186","129.2","217.52","596","60.0","26"
"06/03/12 10:07:41","90.196","131.1","217.85","610","60.07","26"
"06/03/12 10:12:42","90.2064","134.1","217.98","619","60.0","26"
"06/03/12 10:17:41","90.2167","134.0","218.7","616","60.03","27"
"06/03/12 10:22:41","90.2272","133.3","218.69","613","60.03","27"
"06/03/12 10:27:41","90.2376","135.6","218.33","621","60.0","27"
"06/03/12 10:32:41","90.2483","136.9","218.84","630","60.0","28"
"06/03/12 10:37:42","90.2591","140.2","218.74","645","60.0","28"
"06/03/12 10:42:41","90.2701","142.0","218.02","652","60.03","28"
"06/03/12 10:47:41","90.2811","143.0","219.14","653","60.03","28"
"06/03/12 10:52:42","90.2923","145.1","219.29","659","60.03","29"
"06/03/12 10:57:41","90.3037","147.2","218.75","670","60.03","29"
"06/03/12 11:02:42","90.3152","149.3","218.79","681","60.03","29"
"06/03/12 11:07:42","90.3269","148.9","218.73","677","60.0","28"
"06/03/12 11:12:40","90.3385","151.5","218.89","689","60.03","28"
"06/03/12 11:17:41","90.3502","149.5","218.96","679","60.03","29"
"06/03/12 11:22:41","90.3619","150.2","219.67","682","60.03","29"
"06/03/12 11:27:42","90.3736","150.0","219.28","684","60.0","29"
"06/03/12 11:32:41","90.3852","150.3","219.0","684","60.03","30"
"06/03/12 11:37:41","90.397","153.4","219.58","695","60.0","29"
"06/03/12 11:42:42","90.4089","151.7","219.34","686","60.03","29"
"06/03/12 11:47:42","90.4208","153.7","218.99","698","60.03","29"
"06/03/12 11:52:42","90.4329","153.8","219.47","696","60.0","29"
"06/03/12 11:57:41","90.4449","154.0","219.73","697","60.03","29"
"06/03/12 12:02:41","90.4569","151.7","219.84","684","60.0","30"
"06/03/12 12:07:42","90.469","156.1","219.5","704","60.0","30"
"06/03/12 12:12:42","90.4812","156.5","219.21","706","60.03","29"
"06/03/12 12:17:41","90.4933","154.7","218.99","707","60.0","30"
"06/03/12 12:22:42","90.5054","152.4","219.55","689","60.03","30"
"06/03/12 12:27:41","90.5172","153.9","219.63","697","60.03","31"
"06/03/12 12:32:41","90.5292","153.5","219.48","693","60.0","31"
"06/03/12 12:37:42","90.5409","154.1","219.23","700","60.0","31"
"06/03/12 12:42:40","90.552","141.7","219.48","647","60.03","30"
"06/03/12 12:47:41","90.5633","128.3","218.34","596","60.07","31"
"06/03/12 12:52:42","90.5743","147.5","218.8","671","60.03","31"
"06/03/12 12:57:42","90.586","157.0","219.36","713","60.03","31"
"06/03/12 13:02:42","90.5978","149.9","218.95","684","60.07","31"
"06/03/12 13:07:41","90.6095","147.2","218.9","673","60.03","31"
"06/03/12 13:12:41","90.6213","154.6","218.79","699","60.03","31"
"06/03/12 13:17:42","90.6332","151.7","218.45","687","60.03","31"
"06/03/12 13:22:42","90.6449","150.4","218.22","683","60.0","32"
"06/03/12 13:27:42","90.6565","147.7","218.24","675","60.0","32"
"06/03/12 13:32:42","90.668","148.6","218.91","677","60.0","32"
"06/03/12 13:37:42","90.6796","148.3","218.55","677","60.0","32"
"06/03/12 13:42:41","90.691","147.5","218.68","673","60.03","32"
"06/03/12 13:47:42","90.7025","145.7","219.59","663","60.03","33"
"06/03/12 13:52:41","90.7138","145.2","218.62","668","60.03","33"
"06/03/12 13:57:41","90.7252","145.9","219.09","664","60.0","33"
"06/03/12 14:02:42","90.7365","143.3","218.58","653","60.03","33"
"06/03/12 14:07:42","90.7477","145.2","219.0","663","60.03","33"
"06/03/12 14:12:41","90.7588","142.0","218.66","651","60.0","33"
"06/03/12 14:17:42","90.7699","140.1","218.56","642","60.0","33"
"06/03/12 14:22:42","90.7807","138.1","218.23","635","60.0","33"
"06/03/12 14:27:43","90.7915","138.2","218.46","633","60.0","33"
"06/03/12 14:37:42","90.8125","132.9","218.02","615","60.0","33"
"06/03/12 14:42:44","90.8229","132.4","218.19","609","60.0","34"
"06/03/12 14:47:41","90.8331","131.4","218.06","608","60.0","33"
"06/03/12 14:52:42","90.8433","127.7","217.36","593","60.0","33"
"06/03/12 14:57:41","90.8531","126.7","217.89","586","60.0","32"
"06/03/12 15:02:41","90.8627","128.4","217.82","595","60.0","32"
"06/03/12 15:07:42","90.8726","126.8","217.28","585","60.0","32"
"06/03/12 15:12:40","90.882","123.7","217.74","572","60.0","32"
"06/03/12 15:17:41","90.8915","121.7","217.95","567","60.03","32"
"06/03/12 15:22:41","90.9009","117.4","217.37","547","60.0","32"
"06/03/12 15:27:41","90.9096","103.9","216.74","495","60.03","33"
"06/03/12 15:32:41","90.918","98.6","216.74","467","60.0","32"
"06/03/12 15:37:42","90.9267","114.6","217.01","538","60.03","32"
"06/03/12 15:42:43","90.9349","112.7","217.32","530","60.0","32"
"06/03/12 15:47:42","90.9432","108.1","217.96","505","60.0","32"
"06/03/12 15:52:42","90.9507","88.0","216.59","425","60.0","32"
"06/03/12 15:57:43","90.9584","104.6","218.44","492","60.03","32"
"06/03/12 16:02:42","90.9663","96.5","218.23","459","60.0","32"
"06/03/12 16:07:42","90.9735","96.0","218.45","454","60.0","32"
"06/03/12 16:12:42","90.9806","89.7","218.15","427","60.0","32"
"06/03/12 16:17:42","90.9876","94.6","217.64","448","59.96","32"
"06/03/12 16:22:41","90.9947","80.2","217.27","391","60.03","32"
"06/03/12 16:27:41","91.0008","81.9","217.53","397","60.03","32"
"06/03/12 16:32:42","91.0072","85.3","217.37","411","60.03","32"
"06/03/12 16:37:42","91.0135","80.4","217.37","390","60.03","33"
"06/03/12 16:42:43","91.0197","76.6","217.5","376","60.03","33"
"06/03/12 16:47:42","91.025","57.0","216.9","166","60.0","32"
"06/03/12 16:52:42","91.0295","55.5","217.35","150","60.0","32"
"06/03/12 16:57:41","91.0335","56.2","217.27","319","60.0","32"
"06/03/12 17:02:43","91.0374","38.5","216.59","79","60.03","32"
"06/03/12 17:07:42","91.0412","54.8","216.89","133","60.0","32"
"06/03/12 17:12:42","91.045","38.7","216.28","167","60.03","31"
"06/03/12 17:17:42","91.0483","34.0","216.32","342","60.03","31"
"06/03/12 17:22:41","91.052","40.1","216.25","165","60.03","30"
"06/03/12 17:27:42","91.0558","52.4","215.73","333","60.0","30"
"06/03/12 17:32:41","91.0595","52.1","216.4","128","60.03","30"
"06/03/12 17:37:41","91.0628","46.5","216.38","263","60.03","29"
"06/03/12 17:42:42","91.0658","41.0","216.62","223","60.0","29"
"06/03/12 17:47:41","91.0684","26.7","215.99","176","60.0","28"
"06/03/12 17:52:41","91.0705","29.4","215.38","129","60.07","28"
"06/03/12 17:57:41","91.0722","14.1","214.91","21","60.03","27"
"06/03/12 18:02:41","91.0736","17.4","214.95","39","60.0","26"
"06/03/12 18:07:41","91.0751","17.6","214.39","32","60.03","26"
"06/03/12 18:12:41","91.0766","24.7","214.75","97","60.0","26"
"06/03/12 18:17:41","91.0778","16.3","214.03","15","60.03","25"
"06/03/12 18:22:43","91.0788","12.6","213.93","47","60.03","25"
"06/03/12 18:27:41","91.0797","13.5","213.85","63","60.03","24"
"06/03/12 18:32:41","91.0806","10.9","213.83","88","60.03","24"
"06/03/12 18:37:41","91.0814","16.2","214.47","0","60.03","24"
"06/03/12 18:42:41","91.0822","12.0","214.59","133","60.03","23"
"06/03/12 18:47:41","91.083","13.6","213.87","1","60.03","23"
"06/03/12 18:52:42","91.0839","14.4","213.4","60","60.03","23"
"06/03/12 18:57:42","91.0847","13.5","214.13","26","60.03","23"
"06/03/12 19:02:42","91.0856","13.8","215.07","0","60.0","23"
"06/03/12 19:07:42","91.0863","11.5","214.03","227","60.03","22"
"06/03/12 19:12:41","91.0871","10.0","214.33","228","60.0","22"
"06/03/12 19:17:41","91.0878","13.0","213.91","7","60.03","22"
"06/03/12 19:22:42","91.0884","12.7","214.18","2","60.03","22"
"06/03/12 19:27:42","91.089","13.7","213.96","13","60.03","22"
"06/03/12 19:32:41","91.0894","0.0","214.25","0","60.03","21"
"06/03/12 19:37:41","91.0897","13.6","214.39","0","60.03","21"
"06/03/12 19:42:42","91.0902","0.0","213.91","0","60.03","21"
"06/04/12 05:42:43","91.0912","13.9","213.1","1","60.03","15"
"06/04/12 05:47:43","91.0916","11.9","213.52","122","60.03","15"
"06/04/12 05:52:42","91.0921","12.6","213.78","5","60.03","15"
"06/04/12 05:57:42","91.0927","14.6","212.7","8","60.03","16"
"06/04/12 06:02:43","91.0934","8.3","213.82","0","60.0","16"
"06/04/12 06:07:42","91.094","12.6","213.81","0","60.0","17"
"06/04/12 06:12:41","91.0945","14.8","214.01","0","60.0","17"
"06/04/12 06:17:42","91.0952","11.7","214.6","1","60.0","17"
"06/04/12 06:22:42","91.0958","14.4","213.86","65","60.07","17"
"06/04/12 06:27:42","91.0967","13.7","215.0","0","60.03","18"
"06/04/12 06:32:42","91.0977","19.1","214.7","78","60.03","18"
"06/04/12 06:37:42","91.0989","21.0","214.93","107","60.03","18"
"06/04/12 06:42:42","91.1004","30.2","214.58","72","60.03","18"
"06/04/12 06:47:41","91.1022","32.5","214.96","177","60.0","19"
"06/04/12 06:52:42","91.1042","26.8","214.43","134","60.03","19"
"06/04/12 06:57:43","91.1067","42.1","215.0","156","60.07","19"
"06/04/12 07:02:42","91.1099","50.3","215.11","214","60.03","20"
"06/04/12 07:07:41","91.1121","31.1","214.69","114","60.07","20"
"06/04/12 07:12:41","91.1142","25.8","214.86","110","60.0","20"
"06/04/12 07:17:42","91.1164","22.4","215.22","135","60.03","20"
"06/04/12 07:22:42","91.1183","26.2","217.44","89","60.03","20"
"06/04/12 07:27:42","91.1199","27.9","214.81","22","60.03","20"
"06/04/12 07:32:43","91.1213","13.4","215.07","49","60.0","20"
"06/04/12 07:37:42","91.1227","15.3","215.87","33","60.0","20"
"06/04/12 07:42:42","91.1243","26.5","216.19","22","60.03","20"
"06/04/12 07:47:42","91.1264","30.0","216.04","243","60.0","20"
"06/04/12 07:52:41","91.1285","31.5","215.26","84","60.07","20"
"06/04/12 07:57:42","91.1308","35.5","214.94","226","60.0","20"
"06/04/12 08:02:44","91.1332","32.1","215.14","86","60.03","20"
"06/04/12 08:07:43","91.1354","32.2","215.14","319","60.0","20"
"06/04/12 08:12:41","91.1378","55.6","213.7","357","60.03","20"
"06/04/12 08:17:43","91.14","34.1","214.92","190","60.03","20"
"06/04/12 08:22:42","91.142","34.1","213.85","204","60.0","20"
"06/04/12 08:27:42","91.1446","34.7","214.49","200","60.03","21"
"06/04/12 08:32:42","91.1489","77.0","215.29","381","60.03","22"
"06/04/12 08:37:43","91.1564","124.7","216.57","582","60.0","23"
"06/04/12 08:42:41","91.1617","47.6","214.71","102","60.03","23"
"06/04/12 08:47:43","91.166","73.2","214.76","410","60.03","23"
"06/04/12 08:52:42","91.1695","35.4","214.69","94","60.03","23"
"06/04/12 08:57:42","91.1728","56.7","214.36","131","60.03","23"
"06/04/12 09:02:43","91.1766","56.5","215.11","189","60.03","24"
"06/04/12 09:07:43","91.1815","58.0","215.02","214","60.0","24"
"06/04/12 09:12:43","91.1857","47.0","215.31","173","60.03","24"
"06/04/12 09:17:41","91.1893","44.8","214.1","169","60.03","24"
"06/04/12 09:22:42","91.1923","37.0","215.16","317","60.03","24"
"06/04/12 09:27:41","91.1959","42.6","215.32","104","60.0","24"
"06/04/12 09:32:42","91.1994","51.8","215.48","253","60.0","24"
"06/04/12 09:37:42","91.2029","51.1","215.34","185","60.03","24"
"06/04/12 09:42:42","91.2063","49.1","214.73","371","60.03","24"
"06/04/12 09:47:41","91.21","56.6","215.05","91","60.03","24"
"06/04/12 09:52:42","91.2145","69.3","214.74","346","60.0","25"
"06/04/12 09:57:42","91.2196","63.1","214.38","322","60.0","25"
"06/04/12 10:02:43","91.2245","64.6","215.04","327","60.03","25"
"06/04/12 10:07:42","91.2293","39.5","214.77","84","60.03","26"
"06/04/12 10:12:43","91.2332","52.2","215.02","347","60.03","26"
"06/04/12 10:17:42","91.2371","41.3","214.56","418","60.0","26"
"06/04/12 10:22:42","91.241","61.2","214.03","331","60.03","26"
"06/04/12 10:27:43","91.2449","51.8","213.41","193","60.03","26"
"06/04/12 10:32:41","91.2484","47.6","214.17","279","60.03","26"
"06/04/12 10:37:43","91.2516","47.0","214.8","252","60.0","26"
"06/04/12 10:42:41","91.2547","41.4","214.12","281","60.0","26"
"06/04/12 10:47:42","91.258","39.6","214.01","111","60.0","25"
"06/04/12 10:52:42","91.2615","47.5","213.99","234","60.03","25"
"06/04/12 10:57:42","91.2654","48.7","215.3","360","60.03","26"
"06/04/12 11:02:42","91.2705","73.6","215.62","365","60.03","26"
"06/04/12 11:07:43","91.279","137.8","217.87","636","60.03","27"
"06/04/12 11:12:43","91.2885","120.0","216.93","561","60.03","29"
"06/04/12 11:17:41","91.2975","102.6","216.71","491","60.03","29"
"06/04/12 11:22:42","91.3056","96.5","217.01","460","60.03","30"
"06/04/12 11:27:42","91.313","90.8","216.79","435","60.03","31"
"06/04/12 11:32:42","91.3213","111.0","216.86","521","60.03","31"
"06/04/12 11:37:42","91.3303","98.7","215.57","472","60.0","32"
"06/04/12 11:42:42","91.339","97.6","215.46","470","60.03","32"
"06/04/12 11:47:42","91.3506","184.3","218.54","833","60.03","34"
"06/04/12 11:52:43","91.3638","178.8","217.69","810","60.0","35"
"06/04/12 11:57:42","91.376","100.0","217.19","478","60.0","36"
"06/04/12 12:02:42","91.3849","97.5","217.4","464","60.0","35"
"06/04/12 12:07:44","91.394","138.0","218.37","636","60.03","35"
"06/04/12 12:12:42","91.4063","155.3","219.07","706","60.03","36"
"06/04/12 12:17:42","91.4181","148.6","218.61","680","60.03","37"
"06/04/12 12:22:43","91.4296","150.3","219.1","685","60.0","37"
"06/04/12 12:27:42","91.4412","129.8","218.59","599","60.03","38"
"06/04/12 12:32:42","91.4518","136.5","218.72","629","60.0","38"
"06/04/12 12:37:43","91.463","151.6","218.99","692","60.03","38"
"06/04/12 12:42:42","91.4748","158.2","218.9","722","60.07","38"
"06/04/12 12:47:44","91.4872","156.4","219.38","709","60.0","39"
"06/04/12 12:52:42","91.499","146.4","219.23","667","60.03","38"
"06/04/12 12:57:43","91.51","145.1","218.93","660","60.03","38"
"06/04/12 13:02:41","91.5204","143.6","218.94","658","60.07","38"
"06/04/12 13:07:43","91.531","115.9","217.28","539","60.03","37"
"06/04/12 13:12:42","91.5404","135.9","216.36","631","60.03","37"
"06/04/12 13:17:42","91.5513","149.8","217.17","687","60.0","37"
"06/04/12 13:22:42","91.5616","113.7","217.5","533","60.0","37"
"06/04/12 13:27:43","91.572","136.5","218.72","627","60.0","37"
"06/04/12 13:32:42","91.5817","122.1","218.68","564","60.03","37"
"06/04/12 13:37:42","91.5908","116.6","217.71","543","60.03","37"
"06/04/12 13:42:42","91.5989","93.6","216.6","449","60.0","36"
"06/04/12 13:47:42","91.6071","118.8","217.25","554","60.0","35"
"06/04/12 13:52:44","91.6172","123.0","217.98","570","60.03","35"
"06/04/12 13:57:43","91.6273","138.6","217.75","638","60.03","35"
"06/04/12 14:02:42","91.6378","148.6","218.41","676","60.0","36"
"06/04/12 14:07:41","91.6489","149.3","219.24","680","60.03","36"
"06/04/12 14:12:43","91.6596","140.3","219.01","645","60.03","36"
"06/04/12 14:17:42","91.6693","137.5","218.23","627","60.0","35"
"06/04/12 14:22:43","91.6799","84.8","217.23","407","60.03","36"
"06/04/12 14:27:43","91.6897","126.1","217.9","583","60.03","35"
"06/04/12 14:32:43","91.6994","141.0","218.63","643","60.0","36"
"06/04/12 14:37:41","91.7106","144.9","218.9","666","60.03","36"
"06/04/12 14:42:42","91.7218","139.7","218.6","642","60.03","36"
"06/04/12 14:47:43","91.7323","133.2","219.32","614","60.03","36"
"06/04/12 14:52:42","91.7428","134.4","218.09","622","60.0","36"
"06/04/12 14:57:42","91.7531","129.6","218.29","600","60.0","36"
"06/04/12 15:02:43","91.7631","128.0","218.08","594","60.07","36"
"06/04/12 15:07:42","91.7729","121.6","218.01","563","60.03","35"
"06/04/12 15:12:42","91.7823","123.1","217.86","573","60.07","35"
"06/04/12 15:17:41","91.7917","119.6","217.79","555","60.03","35"
"06/04/12 15:22:41","91.8003","104.1","216.94","496","60.0","35"
"06/04/12 15:27:42","91.8093","116.6","216.92","544","60.03","35"
"06/04/12 15:32:42","91.8182","114.2","217.04","537","60.03","35"
"06/04/12 15:37:43","91.827","109.9","217.02","515","60.03","34"
"06/04/12 15:42:43","91.8356","109.8","217.46","518","60.03","34"
"06/04/12 15:47:43","91.8437","101.5","216.9","481","60.03","34"
"06/04/12 15:52:42","91.8514","101.9","217.63","480","60.03","34"
"06/04/12 15:57:44","91.8588","97.5","216.65","469","60.03","34"
"06/04/12 16:02:42","91.8662","94.2","217.24","453","60.0","34"
"06/04/12 16:07:42","91.8735","93.6","216.39","448","60.03","33"
"06/04/12 16:12:43","91.8808","92.9","216.3","445","60.0","33"
"06/04/12 16:17:43","91.8879","90.6","217.4","436","60.03","33"
"06/04/12 16:22:42","91.8948","87.4","215.95","423","60.0","33"
"06/04/12 16:27:42","91.9015","84.4","216.66","411","60.03","32"
"06/04/12 16:32:43","91.9079","81.1","216.43","397","60.03","32"
"06/04/12 16:37:43","91.9141","78.1","215.76","383","60.03","32"
"06/04/12 16:42:42","91.9199","74.2","216.39","368","60.03","31"
"06/04/12 16:47:43","91.9256","71.1","216.14","355","60.0","31"
"06/04/12 16:52:44","91.9302","56.0","216.09","358","60.07","31"
"06/04/12 16:57:41","91.9342","56.4","215.83","169","60.07","30"
"06/04/12 17:02:42","91.9382","61.2","216.13","213","60.03","30"
"06/04/12 17:07:42","91.9422","51.0","215.45","352","60.0","29"
"06/04/12 17:12:44","91.9461","45.5","215.27","380","60.0","29"
"06/04/12 17:17:43","91.95","40.2","215.52","389","60.03","29"
"06/04/12 17:22:42","91.9538","52.6","214.79","234","60.0","28"
"06/04/12 17:27:42","91.9573","46.1","214.92","267","60.03","28"
"06/04/12 17:32:43","91.9598","23.0","213.98","23","60.03","27"
"06/04/12 17:37:42","91.9617","24.4","214.31","60","60.03","27"
"06/04/12 17:42:42","91.9638","32.8","214.37","184","60.03","27"
"06/04/12 17:47:42","91.9661","22.9","214.49","161","60.03","26"
"06/04/12 17:52:42","91.9675","10.6","214.08","153","60.03","26"
"06/04/12 17:57:42","91.9689","17.0","213.77","226","60.03","25"
"06/04/12 18:02:42","91.9701","15.4","214.59","3","60.03","25"
"06/04/12 18:07:44","91.971","7.6","214.56","263","60.03","25"
"06/04/12 18:12:41","91.9719","0.0","213.53","173","60.03","24"
"06/04/12 18:17:42","91.9726","14.6","214.43","1","60.03","24"
"06/04/12 18:22:43","91.9735","26.6","214.99","100","60.03","23"
"06/04/12 18:27:44","91.9749","12.6","214.31","15","60.03","23"
"06/04/12 18:32:42","91.976","10.8","214.39","58","60.03","23"
"06/04/12 18:37:43","91.9771","10.6","214.39","50","60.03","23"
"06/04/12 18:42:42","91.978","11.6","213.93","2","60.03","23"
"06/04/12 18:47:43","91.9787","12.2","213.62","25","60.03","23"
"06/04/12 18:52:43","91.9793","7.7","213.43","0","60.03","23"
"06/04/12 18:57:45","91.9798","0.0","213.59","0","60.03","22"
"06/04/12 19:02:43","91.9801","0.0","213.96","0","60.03","22"
"06/04/12 19:07:43","91.9804","0.0","213.91","0","60.03","22"
"06/04/12 19:12:42","91.9806","0.0","213.85","0","60.0","22"
"06/04/12 19:17:43","91.9808","0.0","213.68","0","60.03","22"
"06/05/12 05:37:42","91.9816","2.5","214.51","131","60.03","14"
"06/05/12 05:42:43","91.9819","0.0","213.69","0","60.03","14"
"06/05/12 05:47:43","91.9823","0.0","213.55","0","60.03","15"
"06/05/12 05:52:43","91.9827","11.5","214.59","0","60.03","15"
"06/05/12 05:57:43","91.9831","13.4","216.03","55","60.07","15"
"06/05/12 06:02:43","91.9835","0.0","213.79","0","60.03","16"
"06/05/12 06:07:43","91.9839","14.3","214.75","82","60.0","16"
"06/05/12 06:12:43","91.9843","0.0","215.03","0","60.0","17"
"06/05/12 06:17:43","91.9848","10.8","215.14","6","60.03","17"
"06/05/12 06:22:43","91.9852","13.8","214.37","0","60.03","17"
"06/05/12 06:27:43","91.9858","8.7","214.35","0","60.03","17"
"06/05/12 06:32:42","91.9866","0.0","214.45","96","60.03","18"
"06/05/12 06:37:42","91.9875","14.5","214.48","9","60.03","18"
"06/05/12 06:42:43","91.9885","11.8","215.12","192","60.03","18"
"06/05/12 06:47:42","91.9898","28.3","214.95","121","60.03","19"
"06/05/12 06:52:43","91.9913","21.3","215.72","240","60.03","19"
"06/05/12 06:57:42","91.9931","33.2","215.05","57","60.0","19"
"06/05/12 07:02:42","91.9951","31.8","215.5","239","60.0","19"
"06/05/12 07:07:42","91.9974","28.5","214.66","154","60.0","20"
"06/05/12 07:12:44","92.0","40.2","213.67","152","60.03","20"
"06/05/12 07:17:43","92.0029","43.8","214.76","315","60.03","20"
"06/05/12 07:22:43","92.006","35.6","215.95","158","60.03","21"
"06/05/12 07:27:43","92.0094","51.4","214.19","263","60.0","22"
"06/05/12 07:32:43","92.013","45.3","215.2","402","60.03","22"
"06/05/12 07:37:43","92.0168","58.1","217.09","272","60.0","23"
"06/05/12 07:42:43","92.0206","58.0","215.77","161","60.03","24"
"06/05/12 07:47:42","92.0245","54.4","216.12","354","60.03","24"
"06/05/12 07:52:44","92.0284","52.8","217.25","348","60.03","25"
"06/05/12 07:57:43","92.0323","65.6","216.78","253","60.03","25"
"06/05/12 08:02:42","92.0365","53.5","216.62","89","60.03","26"
"06/05/12 08:07:42","92.0408","46.3","217.06","310","60.0","26"
"06/05/12 08:12:42","92.0457","73.6","213.61","369","60.03","27"
"06/05/12 08:17:43","92.0516","77.3","215.85","379","60.03","27"
"06/05/12 08:22:43","92.0577","80.0","215.86","395","60.0","27"
"06/05/12 08:27:42","92.0641","83.4","216.05","405","60.03","28"
"06/05/12 08:32:44","92.0707","86.7","218.04","419","60.0","28"
"06/05/12 08:37:43","92.0776","89.6","216.78","432","60.03","28"
"06/05/12 08:42:44","92.0847","93.0","217.2","443","60.03","28"
"06/05/12 08:47:44","92.092","95.5","216.83","460","60.03","28"
"06/05/12 08:52:44","92.0995","98.5","216.98","467","60.03","28"
"06/05/12 09:02:42","92.1152","103.4","217.4","486","60.03","29"
"06/05/12 09:07:43","92.1234","106.1","217.39","499","60.0","29"
"06/05/12 09:12:42","92.1317","108.6","217.78","510","60.03","29"
"06/05/12 09:17:42","92.1402","111.3","217.69","524","60.03","29"
"06/05/12 09:22:43","92.149","113.9","217.62","533","60.03","30"
"06/05/12 09:27:43","92.158","116.0","217.43","543","60.0","30"
"06/05/12 09:32:43","92.167","118.4","216.31","550","60.0","30"
"06/05/12 09:37:42","92.1763","120.4","216.65","566","60.03","30"
"06/05/12 09:42:42","92.1857","122.2","217.45","568","60.03","31"
"06/05/12 09:47:42","92.1953","124.1","217.16","578","60.0","31"
"06/05/12 09:52:42","92.2051","125.8","217.03","585","60.0","31"
"06/05/12 09:57:43","92.2151","128.7","217.35","597","60.03","32"
"06/05/12 10:02:44","92.2252","130.8","217.72","605","60.03","32"
"06/05/12 10:07:43","92.2354","133.0","220.66","607","60.0","32"
"06/05/12 10:12:42","92.2457","134.3","219.72","620","60.07","32"
"06/05/12 10:17:44","92.2564","136.4","218.54","626","60.03","32"
"06/05/12 10:22:43","92.2671","139.2","218.68","641","60.03","32"
"06/05/12 10:27:43","92.2778","130.6","218.1","604","60.03","32"
"06/05/12 10:32:43","92.2883","138.6","218.48","635","60.03","32"
"06/05/12 10:37:43","92.2989","144.5","218.78","663","60.03","32"
"06/05/12 10:42:43","92.3101","144.8","218.29","664","60.03","33"
"06/05/12 10:47:43","92.3214","146.7","218.74","668","60.03","33"
"06/05/12 10:52:43","92.3329","147.1","218.9","673","60.0","33"
"06/05/12 10:57:43","92.3444","146.7","219.28","668","60.03","33"
"06/05/12 11:02:42","92.3559","149.5","217.8","683","60.03","33"
"06/05/12 11:07:43","92.3675","148.6","218.55","674","60.0","33"
"06/05/12 11:12:43","92.3791","151.0","218.54","690","60.03","34"
"06/05/12 11:17:43","92.391","151.8","217.99","689","60.0","34"
"06/05/12 11:22:43","92.4027","151.6","218.02","693","60.03","34"
"06/05/12 11:27:42","92.4145","151.8","217.74","696","60.03","35"
"06/05/12 11:32:45","92.4264","152.7","216.53","699","60.0","35"
"06/05/12 11:37:43","92.4383","152.3","217.57","696","60.03","36"
"06/05/12 11:42:42","92.4501","152.7","220.19","690","60.03","36"
"06/05/12 11:47:44","92.4622","153.9","219.86","697","60.03","36"
"06/05/12 11:52:43","92.4741","154.8","219.18","703","60.03","36"
"06/05/12 11:57:43","92.4862","154.8","218.4","707","60.03","37"
"06/05/12 12:02:44","92.4983","154.9","216.9","712","60.03","37"
"06/05/12 12:07:45","92.5105","155.7","217.99","711","60.03","37"
"06/05/12 12:12:42","92.5226","156.9","218.06","714","60.03","37"
"06/05/12 12:17:42","92.5348","157.0","218.09","715","60.03","37"
"06/05/12 12:22:42","92.5469","155.6","218.4","709","60.03","37"
"06/05/12 12:27:44","92.5591","157.3","218.39","716","60.0","37"
"06/05/12 12:32:43","92.5713","155.1","218.1","708","60.0","37"
"06/05/12 12:37:43","92.5835","157.2","218.3","717","60.03","37"
"06/05/12 12:42:42","92.5957","157.0","216.68","715","60.03","37"
"06/05/12 12:47:42","92.608","157.0","218.64","712","60.0","37"
"06/05/12 12:52:42","92.6202","158.1","219.77","717","60.03","37"
"06/05/12 12:57:44","92.6321","140.0","219.7","638","60.0","36"
"06/05/12 13:02:44","92.642","137.8","219.87","630","60.0","35"
"06/05/12 13:07:42","92.6533","151.0","219.91","682","60.03","35"
"06/05/12 13:12:44","92.6653","154.5","219.71","696","60.03","35"
"06/05/12 13:17:44","92.6774","155.7","220.38","703","60.03","35"
"06/05/12 13:22:43","92.6894","153.9","220.46","697","60.03","35"
"06/05/12 13:27:43","92.7014","152.8","219.99","692","60.03","35"
"06/05/12 13:32:42","92.7132","151.6","220.54","688","60.03","35"
"06/05/12 13:37:43","92.725","151.1","219.54","688","60.03","34"
"06/05/12 13:42:42","92.7368","150.0","219.43","674","60.0","34"
"06/05/12 13:47:42","92.7484","149.1","219.68","676","60.03","34"
"06/05/12 13:52:42","92.76","147.6","218.67","677","60.03","34"
"06/05/12 13:57:42","92.7714","146.0","217.83","668","60.03","35"
"06/05/12 14:02:42","92.7828","145.0","218.48","662","60.07","35"
"06/05/12 14:07:43","92.794","144.1","217.84","660","60.03","35"
"06/05/12 14:12:44","92.8053","142.7","217.03","661","60.03","34"
"06/05/12 14:17:42","92.8163","142.4","217.48","656","60.03","34"
"06/05/12 14:22:43","92.8274","140.2","216.78","650","60.03","34"
"06/05/12 14:27:43","92.8383","138.8","217.38","638","60.03","34"
"06/05/12 14:32:42","92.849","137.8","218.69","632","60.03","33"
"06/05/12 14:37:43","92.8597","135.9","217.57","627","60.0","34"
"06/05/12 14:42:44","92.8702","135.0","218.14","626","60.03","33"
"06/05/12 14:47:42","92.8806","133.3","217.78","618","60.03","33"
"06/05/12 14:52:43","92.891","132.1","217.5","610","60.03","33"
"06/05/12 14:57:43","92.9012","130.0","216.76","604","60.03","32"
"06/05/12 15:02:42","92.9112","128.2","216.75","598","60.03","32"
"06/05/12 15:07:43","92.9212","126.2","217.2","585","60.0","32"
"06/05/12 15:12:44","92.9309","123.6","216.91","577","60.03","32"
"06/05/12 15:17:42","92.9404","121.9","216.26","572","60.03","32"
"06/05/12 15:22:43","92.9499","119.9","216.53","563","60.03","32"
"06/05/12 15:27:43","92.9591","117.2","216.45","552","60.03","32"
"06/05/12 15:32:43","92.9681","114.6","216.15","541","60.03","32"
"06/05/12 15:37:44","92.977","112.9","216.66","528","60.03","31"
"06/05/12 15:42:44","92.9858","110.9","216.38","522","60.03","31"
"06/05/12 15:47:42","92.9943","108.5","216.7","514","60.0","31"
"06/05/12 15:52:44","93.0027","105.9","216.23","499","60.03","30"
"06/05/12 15:57:44","93.0109","103.2","215.88","495","60.03","30"
"06/05/12 16:02:44","93.0188","100.9","216.01","482","60.03","30"
"06/05/12 16:07:43","93.0265","98.2","216.2","469","60.03","30"
"06/05/12 16:12:43","93.0341","95.1","216.51","458","60.03","29"
"06/05/12 16:17:44","93.0414","92.5","215.59","448","60.03","29"
"06/05/12 16:22:43","93.0484","89.5","216.21","432","60.03","29"
"06/05/12 16:27:43","93.0553","87.0","215.83","423","60.03","29"
"06/05/12 16:32:44","93.0619","83.7","215.65","407","60.0","29"
"06/05/12 16:37:43","93.0683","80.5","216.06","393","60.07","28"
"06/05/12 16:42:43","93.0744","77.4","215.91","378","60.03","28"
"06/05/12 16:47:43","93.0803","74.2","214.9","369","60.03","28"
"06/05/12 16:52:43","93.0859","71.0","215.3","353","60.03","28"
"06/05/12 16:57:43","93.0914","67.9","215.39","343","60.03","28"
"06/05/12 17:02:43","93.0964","64.4","215.23","328","60.07","27"
"06/05/12 17:07:42","93.1013","61.4","215.23","315","60.03","27"
"06/05/12 17:12:44","93.1052","56.0","215.05","163","60.03","27"
"06/05/12 17:17:42","93.1091","45.0","214.93","308","60.0","27"
"06/05/12 17:22:44","93.113","47.8","215.32","120","60.03","26"
"06/05/12 17:27:44","93.1168","40.2","215.26","112","60.0","26"
"06/05/12 17:32:44","93.1202","38.3","215.26","206","60.03","26"
"06/05/12 17:37:43","93.1234","38.4","215.59","267","60.03","26"
"06/05/12 17:42:43","93.1262","40.3","215.28","159","60.03","25"
"06/05/12 17:47:42","93.1288","35.1","214.46","73","60.03","25"
"06/05/12 17:52:43","93.1311","31.1","214.83","44","60.03","25"
"06/05/12 17:57:43","93.1331","35.5","214.81","36","60.03","25"
"06/05/12 18:02:42","93.1348","27.4","214.88","254","60.07","24"
"06/05/12 18:07:43","93.1363","12.7","214.47","282","60.03","24"
"06/05/12 18:12:42","93.1374","12.8","214.6","28","60.03","24"
"06/05/12 18:17:44","93.1384","7.2","214.33","223","60.03","23"
"06/05/12 18:22:43","93.1391","15.6","214.59","0","60.03","23"
"06/05/12 18:27:44","93.1397","13.7","214.35","37","60.03","23"
"06/05/12 18:32:42","93.1401","0.0","214.01","252","60.03","23"
"06/05/12 18:37:43","93.1405","0.0","213.77","0","60.0","23"
"06/05/12 18:42:43","93.1408","0.0","213.56","0","60.0","23"
"06/05/12 18:47:43","93.1411","0.0","213.66","0","60.03","22"
"06/05/12 18:52:42","93.1414","7.2","214.01","0","60.03","22"
"06/05/12 18:57:43","93.1417","0.0","213.87","0","60.03","22"
"06/05/12 19:02:43","93.1419","0.0","213.54","0","60.03","22"
"06/05/12 19:07:43","93.1422","0.0","213.56","0","60.0","22"
"06/05/12 19:12:44","93.1424","0.0","214.05","0","60.03","21"
"06/05/12 19:17:44","93.1426","0.0","213.68","190","60.03","21"
"06/05/12 19:22:44","93.1428","14.5","213.55","3","60.03","21"
"06/06/12 05:47:45","93.1441","1.2","213.68","182","60.0","14"
"06/06/12 05:52:43","93.1443","10.7","213.76","3","60.03","15"
"06/06/12 05:57:44","93.1446","0.0","212.63","0","60.07","15"
"06/06/12 06:02:43","93.1448","14.1","213.68","1","60.0","15"
"06/06/12 06:07:43","93.1451","0.0","212.86","0","60.03","15"
"06/06/12 06:12:44","93.1453","12.5","212.23","25","60.0","16"
"06/06/12 06:17:44","93.1456","0.0","212.85","0","60.03","16"
"06/06/12 06:22:43","93.146","14.5","212.56","0","60.03","17"
"06/06/12 06:27:44","93.1465","14.5","213.13","6","60.03","17"
"06/06/12 06:32:43","93.1471","10.8","213.45","4","60.03","17"
"06/06/12 06:37:43","93.1479","14.7","213.99","0","60.03","17"
"06/06/12 06:42:44","93.1489","14.5","213.22","7","60.03","18"
"06/06/12 06:47:44","93.1502","17.5","212.92","3","60.03","18"
"06/06/12 06:52:44","93.1516","28.0","213.64","65","60.03","19"
"06/06/12 06:57:43","93.1534","31.5","214.17","131","60.0","19"
"06/06/12 07:02:45","93.1553","29.7","213.93","245","60.03","20"
"06/06/12 07:07:43","93.1576","26.8","213.51","112","60.03","20"
"06/06/12 07:12:43","93.1601","29.3","214.21","200","60.03","20"
"06/06/12 07:17:44","93.1629","32.8","213.94","103","60.03","21"
"06/06/12 07:22:44","93.166","46.5","214.33","125","60.03","22"
"06/06/12 07:27:44","93.1693","38.5","214.51","379","60.0","22"
"06/06/12 07:32:44","93.173","43.2","215.33","366","60.03","23"
"06/06/12 07:37:43","93.1768","45.6","214.46","370","60.03","23"
"06/06/12 07:42:44","93.1807","56.9","215.45","79","60.03","24"
"06/06/12 07:47:44","93.1846","54.5","215.64","330","60.0","25"
"06/06/12 07:52:44","93.1884","46.3","214.64","350","60.03","25"
"06/06/12 07:57:44","93.1924","55.3","216.15","137","60.03","26"
"06/06/12 08:02:44","93.1966","49.9","216.44","146","60.03","27"
"06/06/12 08:07:42","93.201","58.4","215.94","383","60.03","27"
"06/06/12 08:12:43","93.2059","74.0","216.47","367","60.03","28"
"06/06/12 08:17:43","93.2118","77.1","216.23","378","60.03","28"
"06/06/12 08:22:43","93.2178","80.4","216.97","393","60.03","29"
"06/06/12 08:27:43","93.2243","83.6","216.13","405","60.03","29"
"06/06/12 08:32:46","93.2309","87.2","215.73","420","60.0","29"
"06/06/12 08:37:44","93.2378","89.9","214.83","434","60.03","30"
"06/06/12 08:42:43","93.2448","92.1","215.73","443","60.03","30"
"06/06/12 08:47:45","93.2521","94.5","216.12","453","60.0","31"
"06/06/12 08:52:43","93.2595","96.8","215.47","466","60.03","31"
"06/06/12 08:57:44","93.2672","99.5","215.95","477","60.0","32"
"06/06/12 09:02:43","93.275","101.5","216.93","482","60.03","32"
"06/06/12 09:07:43","93.2828","103.0","216.43","488","60.0","33"
"06/06/12 09:12:43","93.2908","105.2","216.31","498","60.0","34"
"06/06/12 09:17:43","93.2991","106.9","216.24","503","60.0","35"
"06/06/12 09:22:43","93.3075","108.8","217.02","513","60.03","36"
"06/06/12 09:27:43","93.316","110.6","217.28","520","60.03","37"
"06/06/12 09:32:43","93.3248","113.5","217.76","532","60.03","37"
"06/06/12 09:37:44","93.3338","116.4","217.33","546","60.03","38"
"06/06/12 09:42:43","93.3428","118.3","217.29","550","60.03","38"
"06/06/12 09:47:43","93.3521","119.7","216.92","559","60.03","38"
"06/06/12 09:52:43","93.3615","121.7","217.04","569","60.0","38"
"06/06/12 09:57:44","93.3615","123.9","217.3","574","60.03","39"
"06/06/12 10:02:43","93.3711","125.6","217.35","584","60.03","39"
"06/06/12 10:07:44","93.381","127.7","217.69","590","60.03","39"
"06/06/12 10:12:44","93.391","129.2","217.82","596","60.0","39"
"06/06/12 10:17:45","93.4011","129.4","218.05","599","60.03","40"
"06/06/12 10:22:43","93.4112","130.5","217.44","603","60.03","41"
"06/06/12 10:27:43","93.4215","131.2","218.1","607","60.03","41"
"06/06/12 10:32:43","93.4316","133.2","218.39","612","59.96","42"
"06/06/12 10:37:43","93.4421","133.6","217.69","616","60.03","43"
"06/06/12 10:42:44","93.4526","135.1","217.18","623","60.03","43"
"06/06/12 10:47:43","93.4631","135.7","217.53","627","60.0","43"
"06/06/12 10:52:43","93.4737","136.9","217.9","627","60.03","44"
"06/06/12 10:57:44","93.4845","136.9","218.82","631","60.03","44"
"06/06/12 11:02:44","93.4952","138.7","219.42","635","60.0","45"
"06/06/12 11:07:43","93.5061","140.5","219.4","639","60.0","45"
"06/06/12 11:12:44","93.5171","141.7","218.85","651","60.0","45"
"06/06/12 11:17:44","93.5282","142.9","219.16","656","60.03","45"
"06/06/12 11:22:44","93.5393","143.4","219.23","656","60.03","45"
"06/06/12 11:27:44","93.5506","144.5","218.74","660","60.03","45"
"06/06/12 11:32:45","93.5618","144.5","217.63","662","60.0","45"
"06/06/12 11:37:44","93.5731","145.0","217.83","663","60.03","45"
"06/06/12 11:42:44","93.5844","144.9","218.35","664","60.03","46"
"06/06/12 11:47:43","93.5958","146.8","218.8","668","60.03","45"
"06/06/12 11:52:43","93.6071","145.9","218.47","668","60.0","45"
"06/06/12 11:57:44","93.6185","145.6","217.9","670","60.07","46"
"06/06/12 12:02:44","93.63","147.8","218.24","678","60.03","46"
"06/06/12 12:07:43","93.6415","148.4","217.83","683","60.03","45"
"06/06/12 12:12:43","93.653","148.5","218.29","675","60.03","45"
"06/06/12 12:17:43","93.6647","149.9","218.32","687","60.0","45"
"06/06/12 12:22:43","93.6763","148.4","217.89","683","60.0","45"
"06/06/12 12:27:44","93.688","148.3","218.24","675","60.03","45"
"06/06/12 12:32:44","93.6995","148.4","218.35","681","60.03","45"
"06/06/12 12:37:44","93.711","147.7","217.5","679","60.03","45"
"06/06/12 12:42:44","93.7225","147.7","217.76","677","60.0","46"
"06/06/12 12:47:43","93.7341","148.5","217.28","679","60.03","45"
"06/06/12 12:52:43","93.7456","147.9","217.54","681","60.0","46"
"06/06/12 12:57:44","93.7572","147.5","217.21","677","60.07","46"
"06/06/12 13:02:44","93.7688","148.0","218.04","678","60.03","45"
"06/06/12 13:07:44","93.7803","148.6","218.67","678","60.03","45"
"06/06/12 13:12:43","93.7917","146.3","219.05","669","60.0","45"
"06/06/12 13:17:43","93.8032","147.2","218.04","672","60.0","44"
"06/06/12 13:22:43","93.8146","145.9","218.32","666","60.0","44"
"06/06/12 13:27:43","93.8258","143.0","218.02","657","60.03","45"
"06/06/12 13:32:44","93.837","142.1","218.57","651","60.03","46"
"06/06/12 13:37:44","93.8472","147.0","217.68","674","60.0","45"
"06/06/12 13:42:44","93.8582","148.5","218.29","679","60.0","44"
"06/06/12 13:47:43","93.8694","143.2","217.61","655","60.0","43"
"06/06/12 13:52:43","93.8803","143.3","218.19","654","60.0","43"
"06/06/12 13:57:43","93.8915","143.5","218.33","657","60.0","42"
"06/06/12 14:02:44","93.9027","143.4","218.5","658","60.07","41"
"06/06/12 14:07:44","93.9138","140.0","217.84","644","60.03","41"
"06/06/12 14:12:43","93.9247","140.3","218.34","641","60.03","40"
"06/06/12 14:17:43","93.9356","138.2","218.6","635","60.03","39"
"06/06/12 14:22:44","93.9463","138.1","218.29","631","60.0","39"
"06/06/12 14:27:44","93.9571","138.6","218.41","636","60.03","38"
"06/06/12 14:32:43","93.9678","136.0","218.14","630","60.03","37"
"06/06/12 14:37:43","93.9784","135.7","217.96","624","60.0","36"
"06/06/12 14:42:43","93.9888","133.4","218.18","617","60.03","36"
"06/06/12 14:47:45","93.9992","131.6","218.14","607","60.03","35"
"06/06/12 14:52:45","94.0094","129.5","218.84","595","60.0","35"
"06/06/12 14:57:45","94.0194","126.5","217.18","591","60.07","36"
"06/06/12 15:02:44","94.0291","125.2","217.45","584","60.03","36"
"06/06/12 15:07:43","94.0388","122.8","217.33","575","60.03","36"
"06/06/12 15:12:44","94.0483","120.4","217.87","563","60.03","36"
"06/06/12 15:17:44","94.0576","117.8","217.88","552","60.03","36"
"06/06/12 15:22:44","94.0667","116.9","217.56","543","60.07","36"
"06/06/12 15:27:43","94.0757","114.5","216.69","538","60.0","36"
"06/06/12 15:32:43","94.0846","114.2","217.32","536","60.03","36"
"06/06/12 15:37:44","94.0935","111.9","217.48","525","60.0","36"
"06/06/12 15:42:43","94.1021","109.9","216.89","514","60.0","36"
"06/06/12 15:47:44","94.1105","106.5","216.46","503","60.0","35"
"06/06/12 15:52:44","94.1187","105.7","217.63","496","60.03","35"
"06/06/12 15:57:45","94.1269","102.4","217.41","485","60.0","35"
"06/06/12 16:02:43","94.1346","99.1","217.47","469","60.03","35"
"06/06/12 16:07:44","94.1422","96.2","216.84","462","60.03","35"
"06/06/12 16:12:43","94.1495","93.8","216.75","448","60.03","35"
"06/06/12 16:17:44","94.1569","94.1","216.92","449","60.03","35"
"06/06/12 16:22:43","94.1642","91.2","216.83","441","60.03","35"
"06/06/12 16:27:44","94.171","83.8","216.87","408","60.03","35"
"06/06/12 16:32:45","94.1774","81.3","216.41","395","60.03","35"
"06/06/12 16:37:43","94.1836","78.1","216.4","384","60.03","35"
"06/06/12 16:42:44","94.1896","75.3","216.41","371","60.03","35"
"06/06/12 16:47:43","94.1953","72.8","216.14","360","60.03","34"
"06/06/12 16:52:43","94.2009","69.6","215.88","343","60.03","34"
"06/06/12 16:57:43","94.2062","67.0","215.42","336","60.03","33"
"06/06/12 17:02:44","94.2113","63.7","216.26","321","60.07","32"
"06/06/12 17:07:44","94.216","40.6","216.15","139","60.0","32"
"06/06/12 17:12:44","94.2198","52.7","215.87","380","60.03","32"
"06/06/12 17:17:45","94.2237","43.6","215.11","236","60.03","31"
"06/06/12 17:22:43","94.2275","52.4","215.2","352","60.03","31"
"06/06/12 17:27:45","94.2312","40.1","215.73","147","60.0","31"
"06/06/12 17:32:43","94.2346","48.5","215.87","362","60.03","30"
"06/06/12 17:37:45","94.2378","44.3","215.58","300","60.03","30"
"06/06/12 17:42:43","94.2406","38.7","215.46","213","60.03","30"
"06/06/12 17:47:44","94.2432","29.8","215.51","207","60.0","30"
"06/06/12 17:52:43","94.2454","32.3","215.64","30","60.03","29"
"06/06/12 17:57:44","94.2474","14.4","215.67","35","60.03","29"
"06/06/12 18:02:44","94.2491","25.4","215.02","55","60.03","29"
"06/06/12 18:07:45","94.2505","24.8","215.01","153","60.03","29"
"06/06/12 18:12:43","94.2517","19.9","214.6","119","60.03","28"
"06/06/12 18:17:43","94.2527","11.7","214.66","4","60.03","28"
"06/06/12 18:22:44","94.2534","14.0","214.99","137","60.03","28"
"06/06/12 18:27:43","94.254","14.0","214.2","93","60.0","28"
"06/06/12 18:32:44","94.2545","0.0","214.92","55","60.03","28"
"06/06/12 18:37:45","94.2549","0.0","214.44","0","60.03","27"
"06/06/12 18:42:44","94.2552","0.0","214.74","0","60.0","27"
