"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/06/12 18:47:46","94.2556","13.6","215.0","21","60.03","27"
"06/06/12 18:52:44","94.2558","0.0","215.62","0","60.03","27"
"06/06/12 18:57:44","94.2561","0.0","215.3","0","60.0","26"
"06/06/12 19:07:43","94.2567","0.0","214.96","0","60.03","26"
"06/06/12 19:12:45","94.2569","0.0","214.49","0","60.03","26"
"06/06/12 19:17:43","94.2571","0.0","214.64","0","60.0","26"
"06/06/12 19:22:43","94.2571","0.0","214.51","0","60.03","26"
"06/06/12 19:27:44","94.2573","13.7","214.28","2","60.03","26"
"06/07/12 05:57:46","94.2586","0.2","213.84","225","60.03","15"
"06/07/12 06:02:44","94.2588","0.0","214.41","0","60.03","15"
"06/07/12 06:07:44","94.259","12.4","214.06","48","60.0","15"
"06/07/12 06:12:45","94.2593","0.0","213.68","0","60.03","16"
"06/07/12 06:17:44","94.2596","10.8","213.69","0","60.0","17"
"06/07/12 06:22:45","94.26","0.0","214.08","184","60.0","17"
"06/07/12 06:27:43","94.2605","0.0","214.11","0","60.03","18"
"06/07/12 06:32:45","94.2611","0.0","216.28","166","60.03","18"
"06/07/12 06:37:44","94.262","14.9","214.03","102","60.03","18"
"06/07/12 06:42:45","94.263","14.3","214.73","3","60.03","19"
"06/07/12 06:47:44","94.2642","12.7","212.84","166","60.03","20"
"06/07/12 06:52:43","94.2657","15.0","213.45","211","60.0","20"
"06/07/12 06:57:44","94.2673","24.7","213.76","217","60.0","20"
"06/07/12 07:02:45","94.2691","12.5","215.24","246","60.03","22"
"06/07/12 07:07:43","94.2712","26.5","215.8","88","60.03","22"
"06/07/12 07:12:43","94.2737","29.5","213.71","71","60.03","23"
"06/07/12 07:17:43","94.2765","31.9","213.32","102","60.0","23"
"06/07/12 07:22:45","94.2795","44.8","213.0","333","60.03","24"
"06/07/12 07:27:44","94.2827","37.4","213.66","151","60.03","24"
"06/07/12 07:32:43","94.2862","51.4","214.24","288","60.0","25"
"06/07/12 07:37:44","94.29","51.9","214.8","388","60.0","25"
"06/07/12 07:42:44","94.294","53.2","213.99","139","60.0","25"
"06/07/12 07:47:45","94.2979","42.4","214.62","400","60.03","26"
"06/07/12 07:52:44","94.3018","59.1","214.98","125","60.03","26"
"06/07/12 07:57:46","94.3058","47.7","214.73","80","60.0","27"
"06/07/12 08:02:44","94.3099","68.1","213.92","296","60.0","27"
"06/07/12 08:07:45","94.3142","70.1","214.74","362","60.0","27"
"06/07/12 08:12:44","94.3188","45.4","215.54","102","60.0","27"
"06/07/12 08:17:44","94.3237","76.0","214.64","376","60.03","27"
"06/07/12 08:22:44","94.3298","79.0","215.41","390","60.03","28"
"06/07/12 08:27:44","94.3361","82.0","215.04","399","60.0","28"
"06/07/12 08:32:45","94.3426","85.5","214.8","416","60.0","28"
"06/07/12 08:37:45","94.3494","88.3","215.69","427","60.0","29"
"06/07/12 08:42:45","94.3563","91.2","217.27","437","60.03","29"
"06/07/12 08:47:45","94.3635","93.8","217.16","450","60.0","29"
"06/07/12 08:52:44","94.3709","96.1","216.68","460","60.0","29"
"06/07/12 08:57:45","94.3785","98.9","217.14","470","60.0","30"
"06/07/12 09:02:45","94.3863","101.4","217.02","478","60.0","30"
"06/07/12 09:07:46","94.3943","103.9","217.58","488","60.03","30"
"06/07/12 09:12:44","94.4024","106.2","217.77","502","60.03","31"
"06/07/12 09:17:44","94.4107","107.9","217.47","506","60.03","32"
"06/07/12 09:22:44","94.4192","109.5","217.08","514","60.03","32"
"06/07/12 09:27:43","94.4277","111.5","217.04","524","60.0","32"
"06/07/12 09:37:45","94.4455","116.3","216.59","548","60.0","33"
"06/07/12 09:42:44","94.4546","118.3","216.0","555","60.0","33"
"06/07/12 09:47:44","94.464","121.4","216.24","564","60.0","33"
"06/07/12 09:52:45","94.4735","123.3","217.66","572","60.03","33"
"06/07/12 09:57:45","94.4831","125.1","216.8","581","60.0","33"
"06/07/12 10:02:43","94.4929","127.6","216.83","592","60.03","33"
"06/07/12 10:07:44","94.5029","128.7","217.26","596","60.0","34"
"06/07/12 10:12:44","94.513","130.5","216.86","600","60.0","34"
"06/07/12 10:17:45","94.5232","131.7","217.53","613","60.03","34"
"06/07/12 10:22:45","94.5336","132.9","218.39","610","60.03","34"
"06/07/12 10:27:44","94.5439","134.4","219.14","614","60.03","35"
"06/07/12 10:32:45","94.5544","135.6","218.56","620","60.0","35"
"06/07/12 10:37:44","94.5651","138.4","218.55","634","60.03","35"
"06/07/12 10:42:45","94.5759","139.2","218.38","637","60.0","35"
"06/07/12 10:47:44","94.5867","140.4","219.1","640","60.03","35"
"06/07/12 10:52:45","94.5978","140.5","219.01","646","60.03","36"
"06/07/12 10:57:44","94.6086","141.7","219.86","642","60.0","36"
"06/07/12 11:02:45","94.6198","143.2","219.66","654","60.0","36"
"06/07/12 11:07:44","94.631","145.0","219.51","656","60.03","36"
"06/07/12 11:12:44","94.6423","145.2","219.46","660","60.0","36"
"06/07/12 11:17:45","94.6536","144.4","218.84","662","60.03","37"
"06/07/12 11:22:44","94.6648","144.7","218.9","664","60.03","38"
"06/07/12 11:27:44","94.6762","146.0","219.33","667","60.03","38"
"06/07/12 11:32:45","94.6876","145.7","218.08","667","60.0","39"
"06/07/12 11:37:43","94.6989","145.7","218.42","667","60.0","40"
"06/07/12 11:42:45","94.7103","140.6","219.3","640","60.03","41"
"06/07/12 11:47:45","94.7217","148.4","218.8","677","60.0","40"
"06/07/12 11:52:45","94.7334","148.6","218.65","677","60.03","40"
"06/07/12 11:57:45","94.7449","149.5","218.91","680","60.03","40"
"06/07/12 12:02:44","94.7565","149.2","216.49","687","60.0","40"
"06/07/12 12:07:43","94.7681","150.3","217.79","689","60.0","41"
"06/07/12 12:12:46","94.78","150.3","219.88","684","60.03","40"
"06/07/12 12:17:45","94.7916","150.2","219.79","677","60.03","40"
"06/07/12 12:22:44","94.8033","148.1","219.46","673","60.03","41"
"06/07/12 12:27:44","94.8149","150.4","219.89","681","60.0","41"
"06/07/12 12:32:44","94.8267","152.2","219.28","690","60.0","41"
"06/07/12 12:37:45","94.8384","152.2","219.67","692","60.0","40"
"06/07/12 12:47:45","94.8623","153.3","219.9","698","60.03","39"
"06/07/12 12:52:45","94.8743","152.7","220.37","692","60.03","39"
"06/07/12 12:57:44","94.8861","153.0","218.53","698","60.03","39"
"06/07/12 13:02:44","94.898","151.2","219.24","682","60.0","38"
"06/07/12 13:07:45","94.909","146.3","218.2","670","60.03","38"
"06/07/12 13:12:45","94.9205","152.6","218.8","693","60.0","38"
"06/07/12 13:17:45","94.9317","95.8","217.5","458","60.03","38"
"06/07/12 13:22:44","94.9403","136.1","219.13","625","60.0","38"
"06/07/12 13:27:43","94.9524","147.5","219.07","669","60.0","38"
"06/07/12 13:32:45","94.9635","160.4","218.84","726","60.0","38"
"06/07/12 13:37:45","94.9754","157.5","217.63","717","60.0","38"
"06/07/12 13:42:45","94.9875","150.5","216.94","691","60.03","38"
"06/07/12 13:47:45","94.9995","154.9","218.09","708","60.03","38"
"06/07/12 13:52:45","95.0115","155.3","217.65","710","60.03","39"
"06/07/12 13:57:44","95.0236","129.7","216.53","605","60.07","38"
"06/07/12 14:02:45","95.0328","158.5","218.24","719","60.03","38"
"06/07/12 14:07:44","95.0447","145.8","217.67","673","60.0","38"
"06/07/12 14:12:44","95.056","143.0","217.28","659","60.03","38"
"06/07/12 14:17:45","95.067","140.4","217.48","647","60.03","38"
"06/07/12 14:22:44","95.0779","139.7","217.65","644","60.03","37"
"06/07/12 14:27:44","95.0887","136.7","217.47","632","60.03","37"
"06/07/12 14:32:43","95.0993","136.9","217.35","628","60.0","37"
"06/07/12 14:37:45","95.1098","134.1","219.52","618","60.03","37"
"06/07/12 14:42:44","95.1202","131.6","219.24","605","60.03","37"
"06/07/12 14:47:45","95.1303","129.8","217.85","596","60.0","37"
"06/07/12 14:52:44","95.1403","127.3","216.7","588","60.03","37"
"06/07/12 14:57:45","95.1502","125.5","216.89","581","60.03","37"
"06/07/12 15:02:45","95.1599","122.7","217.36","571","60.03","38"
"06/07/12 15:07:45","95.1693","120.9","219.04","562","60.03","38"
"06/07/12 15:12:45","95.1787","119.1","218.75","552","60.03","38"
"06/07/12 15:17:44","95.1877","116.8","218.02","541","60.0","38"
"06/07/12 15:22:45","95.1968","114.3","217.5","534","60.03","38"
"06/07/12 15:27:44","95.2056","112.3","218.27","526","60.03","38"
"06/07/12 15:32:44","95.2142","109.9","217.82","517","60.07","38"
"06/07/12 15:37:44","95.2226","107.5","217.58","509","60.0","38"
"06/07/12 15:42:45","95.2309","105.0","217.32","497","60.03","39"
"06/07/12 15:47:44","95.239","103.3","217.11","491","60.03","38"
"06/07/12 15:52:45","95.2469","100.7","216.98","478","60.0","38"
"06/07/12 15:57:45","95.2546","98.6","216.56","472","60.03","38"
"06/07/12 16:02:45","95.2623","97.1","217.78","461","60.03","37"
"06/07/12 16:07:45","95.2697","94.3","218.05","452","60.03","37"
"06/07/12 16:12:43","95.2769","91.5","217.34","439","60.03","37"
"06/07/12 16:17:45","95.284","88.4","217.15","425","60.03","37"
"06/07/12 16:22:44","95.2908","86.2","217.96","417","60.0","36"
"06/07/12 16:27:45","95.2974","83.2","217.36","402","60.07","36"
"06/07/12 16:32:44","95.3037","80.5","217.5","391","60.0","36"
"06/07/12 16:37:43","95.3099","76.9","217.54","378","60.03","36"
"06/07/12 16:42:44","95.3158","74.2","217.34","364","60.03","35"
"06/07/12 16:47:45","95.3215","71.2","217.78","352","60.03","35"
"06/07/12 16:52:45","95.3269","68.6","216.56","343","60.03","35"
"06/07/12 16:57:45","95.3321","65.3","216.39","330","60.03","35"
"06/07/12 17:02:44","95.3371","61.9","216.04","316","60.07","34"
"06/07/12 17:07:44","95.3413","42.1","215.94","362","60.03","34"
"06/07/12 17:12:44","95.3452","46.4","215.73","114","60.03","34"
"06/07/12 17:17:45","95.349","58.4","215.29","240","60.0","34"
"06/07/12 17:22:44","95.3529","41.5","215.41","386","60.0","33"
"06/07/12 17:27:45","95.3566","51.9","215.42","268","60.03","33"
"06/07/12 17:32:44","95.36","46.1","215.28","104","60.0","33"
"06/07/12 17:37:44","95.363","42.9","215.64","183","60.0","33"
"06/07/12 17:42:45","95.3655","35.2","215.67","65","60.0","32"
"06/07/12 17:47:45","95.3675","30.8","214.94","252","60.0","32"
"06/07/12 17:52:45","95.3693","15.3","214.53","156","60.0","32"
"06/07/12 17:57:44","95.3711","14.5","214.92","33","60.03","32"
"06/07/12 18:02:44","95.3728","27.3","215.25","147","60.0","31"
"06/07/12 18:07:45","95.3744","21.3","214.88","18","60.03","31"
"06/07/12 18:12:45","95.3759","17.1","215.39","14","60.03","31"
"06/07/12 18:17:45","95.3772","11.8","214.53","5","60.0","31"
"06/07/12 18:22:44","95.3784","11.8","214.71","2","60.03","31"
"06/07/12 18:27:45","95.3794","10.2","214.95","21","60.07","30"
"06/07/12 18:32:45","95.3805","12.5","214.72","3","60.03","30"
"06/07/12 18:37:45","95.3816","14.3","214.57","29","60.0","30"
"06/07/12 18:42:45","95.3826","15.3","214.34","24","60.03","30"
"06/07/12 18:47:44","95.3834","15.1","214.05","6","60.03","30"
"06/07/12 18:52:45","95.3841","14.4","214.75","8","60.03","30"
"06/07/12 18:57:44","95.3848","15.6","214.88","5","60.03","29"
"06/07/12 19:02:45","95.3853","11.1","214.73","63","60.03","29"
"06/07/12 19:07:45","95.3857","13.1","215.05","224","60.03","29"
"06/07/12 19:12:44","95.3862","13.2","215.03","0","60.03","29"
"06/07/12 19:17:44","95.3866","0.0","214.79","0","60.03","28"
"06/07/12 19:22:45","95.387","13.7","214.82","17","60.03","28"
"06/07/12 19:27:44","95.3873","0.0","214.01","0","60.03","28"
"06/07/12 19:32:45","95.3876","0.0","213.47","162","60.03","28"
"06/07/12 19:37:44","95.3878","10.6","213.9","5","60.03","27"
"06/07/12 19:42:45","95.3881","0.0","213.46","0","60.03","27"
"06/07/12 19:47:45","95.3883","0.0","214.18","0","60.03","27"
"06/07/12 19:52:44","95.3885","13.2","213.64","3","60.03","27"
"06/08/12 05:52:48","95.3893","0.0","213.68","0","60.0","21"
"06/08/12 06:02:45","95.3898","0.0","213.37","30","60.0","22"
"06/08/12 06:07:44","95.39","0.0","213.53","0","60.03","22"
"06/08/12 06:12:45","95.3904","0.0","213.0","0","60.0","22"
"06/08/12 06:17:46","95.3907","0.0","212.44","0","60.0","22"
"06/08/12 06:22:45","95.3912","0.0","216.75","94","60.03","22"
"06/08/12 06:27:44","95.3917","15.6","211.02","0","60.03","23"
"06/08/12 06:32:45","95.3924","7.0","213.27","0","60.03","23"
"06/08/12 06:37:46","95.3933","12.4","213.89","44","60.0","23"
"06/08/12 06:42:45","95.3943","24.0","213.72","266","60.0","23"
"06/08/12 06:47:44","95.3956","13.7","214.11","3","60.03","24"
"06/08/12 06:52:44","95.3972","20.6","215.17","249","60.0","24"
"06/08/12 06:57:44","95.3989","22.5","215.06","274","60.03","24"
"06/08/12 07:02:45","95.401","29.9","215.35","187","60.0","25"
"06/08/12 07:07:45","95.4033","27.4","213.72","143","60.03","25"
"06/08/12 07:17:45","95.4087","35.2","214.19","227","60.0","26"
"06/08/12 07:22:46","95.4119","48.6","214.95","347","59.96","26"
"06/08/12 07:27:44","95.4153","41.1","214.71","249","60.0","27"
"06/08/12 07:32:45","95.4192","40.4","215.2","275","60.03","27"
"06/08/12 07:37:45","95.4231","51.6","214.67","139","60.0","28"
"06/08/12 07:42:45","95.427","44.5","214.76","335","60.07","28"
"06/08/12 07:47:45","95.4311","61.1","215.27","385","60.0","29"
"06/08/12 07:52:45","95.4358","77.0","215.61","378","60.03","29"
"06/08/12 07:57:45","95.442","82.0","215.69","399","60.0","30"
"06/08/12 08:02:45","95.4483","81.3","215.76","400","60.03","31"
"06/08/12 08:07:44","95.4548","84.5","215.73","409","60.0","31"
"06/08/12 08:12:45","95.4611","74.6","215.02","371","60.0","31"
"06/08/12 08:17:46","95.4666","68.9","214.25","338","60.0","32"
"06/08/12 08:22:46","95.4699","30.5","214.28","278","60.03","32"
"06/08/12 08:27:46","95.472","22.8","212.64","185","60.0","31"
"06/08/12 08:32:45","95.4743","38.2","214.13","238","60.03","30"
"06/08/12 08:37:46","95.4777","48.1","214.63","363","60.03","30"
"06/08/12 08:42:46","95.4816","42.5","215.11","376","60.03","29"
"06/08/12 08:47:45","95.4868","74.0","214.35","368","60.03","30"
"06/08/12 08:52:46","95.4929","80.1","215.14","395","60.0","30"
"06/08/12 08:57:45","95.4984","43.7","214.81","406","60.03","30"
"06/08/12 09:02:44","95.5034","65.7","215.58","332","60.03","30"
"06/08/12 09:07:45","95.511","106.8","216.12","507","60.0","31"
"06/08/12 09:12:46","95.5194","85.4","215.72","414","60.03","31"
